ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 00:00,2,0.000,ALERT,213.51,301.77,59.965,1488862804,"201051344000645","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,633298.4,633298.4,28587,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862806,1701590.00
03/07/2017 00:00,2,0.000,ALERT,212.16,299.07,59.991,1488862804,"274151322000085","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,860612.7,860612.7,28614,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862807,1701591.00
03/07/2017 00:00,2,0.000,ALERT,213.74,301.77,59.996,1488862804,"201051344000633","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,620177.7,620177.7,29136,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862809,1701592.00
03/07/2017 00:00,2,0.000,ALERT,213.29,302.07,60.002,1488862804,"201051344000469","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,622958.5,622958.5,29098,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862811,1701593.00
03/07/2017 00:00,2,0.000,ALERT,211.93,298.77,59.965,1488862804,"201051344000646","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,617928.6,617928.6,29003,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488862813,1701594.00
03/07/2017 00:00,2,0.000,ALERT,211.93,299.97,59.986,1488862804,"274151322000052","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,890565.5,890565.5,28376,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488862815,1701595.00
03/07/2017 00:00,2,0.000,ALERT,212.16,299.37,60.007,1488862804,"201051344000585","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,627987.3,627987.3,29160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862817,1701596.00
03/07/2017 00:00,2,0.000,ALERT,211.93,299.37,59.965,1488862804,"201051344001230","219011344069620",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,621725.0,621725.0,28867,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862818,1701597.00
03/07/2017 00:00,2,0.000,ALERT,212.61,299.97,60.023,1488862804,"201051344000582","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,611959.0,611959.0,29078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862820,1701598.00
03/07/2017 00:00,2,0.000,ALERT,211.70,299.07,59.996,1488862804,"201051344000955","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,630084.2,630084.2,28964,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862822,1701599.00
03/07/2017 00:00,2,0.000,ALERT,211.93,298.77,59.965,1488862804,"274151322000094","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,731080.7,731080.7,29453,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862824,1701600.00
03/07/2017 00:00,2,0.000,ALERT,213.29,302.37,59.986,1488862804,"201051344000579","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,640125.9,640125.9,28924,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862826,1701601.00
03/07/2017 00:00,2,0.000,ALERT,212.16,299.67,60.012,1488862804,"201051344000890","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,623776.1,623776.1,29091,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862827,1701602.00
03/07/2017 00:00,2,0.000,ALERT,212.16,299.07,59.991,1488862804,"201051344000438","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,626690.3,626690.3,29051,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862829,1701603.00
03/07/2017 00:00,2,0.000,ALERT,212.38,298.77,60.007,1488862804,"201051344000417","219011344069620",0.00,7.30,0,296.96,300.27,0.0,0.0,0.000,603789.1,603789.1,29356,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488862831,1701604.00
03/07/2017 00:00,2,0.000,ALERT,211.93,299.67,59.991,1488862804,"274151322000083","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,881586.7,881586.7,28432,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488862833,1701605.00
03/07/2017 00:00,2,0.000,ALERT,212.38,299.37,59.986,1488862804,"274151322000076","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,939312.6,939312.6,28532,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862834,1701606.00
03/07/2017 00:00,2,0.000,ALERT,213.06,302.68,60.002,1488862804,"201051344000868","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,621648.2,621648.2,29126,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488862836,1701607.00
03/07/2017 00:00,2,0.000,ALERT,211.93,299.97,59.996,1488862804,"274151322000095","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,930334.8,930334.8,28652,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862838,1701608.00
03/07/2017 00:00,2,0.000,ALERT,213.06,301.77,59.996,1488862804,"201051344000988","219011344069620",0.00,7.30,0,297.26,302.98,0.0,0.0,0.000,577863.5,577863.5,29167,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488862840,1701609.00
03/07/2017 00:00,2,0.000,ALERT,211.93,298.77,59.986,1488862804,"201051344001025","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,625492.0,625492.0,29255,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862842,1701610.00
03/07/2017 00:00,2,0.000,ALERT,212.83,301.77,59.949,1488862804,"201051344000458","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,633204.7,633204.7,28743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862844,1701611.00
03/07/2017 00:00,2,0.000,ALERT,213.51,301.77,59.996,1488862804,"201051344000853","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,633381.3,633381.3,28587,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862845,1701612.00
03/07/2017 00:00,2,0.000,ALERT,212.38,299.37,59.981,1488862804,"201051344000685","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,626778.8,626778.8,28930,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862847,1701613.00
03/07/2017 00:00,2,0.000,ALERT,212.16,298.77,59.986,1488862804,"201051344000917","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,623179.7,623179.7,28922,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862849,1701614.00
03/07/2017 00:00,2,0.000,ALERT,212.38,299.37,59.991,1488862804,"201051344001145","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,631108.3,631108.3,28761,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488862851,1701615.00
03/07/2017 00:00,2,0.000,ALERT,212.16,298.47,59.981,1488862804,"201051344000651","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,620003.2,620003.2,29134,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862853,1701616.00
03/07/2017 00:00,2,0.000,ALERT,211.70,299.37,59.981,1488862804,"274151322000088","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,844505.6,844505.6,28656,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862854,1701617.00
03/07/2017 00:00,2,0.000,ALERT,212.38,298.17,59.975,1488862804,"274151322000068","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,731646.9,731646.9,29363,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862856,1701618.00
03/07/2017 00:00,2,0.000,ALERT,211.70,298.77,59.991,1488862804,"201051344001135","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,616081.6,616081.6,29155,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862858,1701619.00
03/07/2017 00:00,2,0.000,ALERT,212.83,302.37,59.986,1488862804,"201051344000594","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,635174.5,635174.5,29000,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862860,1701620.00
03/07/2017 00:00,2,0.000,ALERT,212.16,298.77,59.991,1488862804,"201051344001203","219011344069620",0.00,7.30,0,297.26,302.98,0.0,0.0,0.000,624191.5,624191.5,29194,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862861,1701621.00
03/07/2017 00:00,2,0.000,ALERT,211.70,299.97,60.007,1488862804,"274151322000054","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,862800.3,862800.3,28554,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862863,1701622.00
03/07/2017 00:00,2,0.000,ALERT,213.29,301.47,59.981,1488862804,"201051344000867","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,620917.3,620917.3,29160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862865,1701623.00
03/07/2017 00:00,2,0.000,ALERT,211.48,298.47,60.018,1488862804,"201051344001093","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,622837.0,622837.0,29015,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862867,1701624.00
03/07/2017 00:00,2,0.000,ALERT,212.83,301.77,60.023,1488862804,"201051344000900","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,641314.3,641314.3,28498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862869,1701625.00
03/07/2017 00:00,2,0.000,ALERT,213.06,300.87,59.986,1488862804,"201051344000648","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,631032.0,631032.0,28575,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862871,1701626.00
03/07/2017 00:00,2,0.000,ALERT,213.06,302.37,59.981,1488862804,"201051344000569","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,643084.2,643084.2,28480,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862872,1701627.00
03/07/2017 00:00,2,0.000,ALERT,213.06,302.07,60.007,1488862804,"201051344000983","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,634200.7,634200.7,28677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488862874,1701628.00
03/07/2017 00:00,2,0.000,ALERT,213.06,301.47,60.023,1488862804,"201051344001158","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,620914.1,620914.1,29035,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862876,1701629.00
03/07/2017 00:00,2,0.000,ALERT,213.51,302.37,59.981,1488862804,"201051344000576","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,634078.0,634078.0,28551,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488862878,1701630.00
03/07/2017 00:00,2,0.000,ALERT,211.93,298.77,59.970,1488862804,"274151322000087","219011344069620",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,834425.4,834425.4,28912,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488862880,1701631.00
03/07/2017 00:15,2,0.000,ALERT,213.29,301.47,59.949,1488863703,"201051344000645","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,633298.4,633298.4,28589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863706,1701632.00
03/07/2017 00:15,2,0.000,ALERT,212.16,299.67,59.949,1488863703,"274151322000085","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,860612.7,860612.7,28616,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863707,1701633.00
03/07/2017 00:15,2,0.000,ALERT,213.51,301.17,59.986,1488863703,"201051344000633","219011344069620",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,620177.7,620177.7,29138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863709,1701634.00
03/07/2017 00:15,2,0.000,ALERT,213.06,301.47,59.949,1488863703,"201051344000469","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,622958.5,622958.5,29100,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863711,1701635.00
03/07/2017 00:15,2,0.000,ALERT,211.93,299.37,59.965,1488863703,"201051344000646","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,617928.6,617928.6,29005,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863713,1701636.00
03/07/2017 00:15,2,0.000,ALERT,211.70,300.87,59.975,1488863703,"274151322000052","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,890565.5,890565.5,28378,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863715,1701637.00
03/07/2017 00:15,2,0.000,ALERT,212.38,299.37,59.933,1488863703,"201051344000585","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,627987.3,627987.3,29162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863716,1701638.00
03/07/2017 00:15,2,0.000,ALERT,212.16,299.97,59.954,1488863703,"201051344001230","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,621725.0,621725.0,28869,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863718,1701639.00
03/07/2017 00:15,2,0.000,ALERT,212.83,300.27,59.949,1488863703,"201051344000582","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,611959.0,611959.0,29080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863720,1701640.00
03/07/2017 00:15,2,0.000,ALERT,211.93,299.37,59.944,1488863703,"201051344000955","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,630084.2,630084.2,28966,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863722,1701641.00
03/07/2017 00:15,2,0.000,ALERT,212.16,299.37,59.981,1488863703,"274151322000094","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,731080.7,731080.7,29455,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863723,1701642.00
03/07/2017 00:15,2,0.000,ALERT,212.83,302.07,59.996,1488863703,"201051344000579","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,640125.9,640125.9,28926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488863725,1701643.00
03/07/2017 00:15,2,0.000,ALERT,211.93,299.67,59.944,1488863703,"201051344000890","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,623776.1,623776.1,29093,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863727,1701644.00
03/07/2017 00:15,2,0.000,ALERT,212.38,299.67,59.949,1488863703,"201051344000438","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,626690.3,626690.3,29053,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488863729,1701645.00
03/07/2017 00:15,2,0.000,ALERT,212.61,299.07,59.922,1488863703,"201051344000417","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,603789.1,603789.1,29358,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863731,1701646.00
03/07/2017 00:15,2,0.000,ALERT,212.16,300.27,59.944,1488863703,"274151322000083","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,881586.7,881586.7,28434,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863732,1701647.00
03/07/2017 00:15,2,0.000,ALERT,212.61,299.97,59.944,1488863703,"274151322000076","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,939312.6,939312.6,28534,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488863734,1701648.00
03/07/2017 00:15,2,0.000,ALERT,212.83,302.07,59.917,1488863703,"201051344000868","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,621648.2,621648.2,29128,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863736,1701649.00
03/07/2017 00:15,2,0.000,ALERT,212.16,300.87,59.959,1488863703,"274151322000095","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,930334.8,930334.8,28654,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863738,1701650.00
03/07/2017 00:15,2,0.000,ALERT,212.83,301.17,59.944,1488863703,"201051344000988","219011344069620",0.00,7.70,0,296.66,302.98,0.0,0.0,0.000,577863.5,577863.5,29169,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863740,1701651.00
03/07/2017 00:15,2,0.000,ALERT,211.93,298.47,59.954,1488863703,"201051344001025","219011344069620",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,625492.0,625492.0,29257,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488863742,1701652.00
03/07/2017 00:15,2,0.000,ALERT,212.83,301.77,59.949,1488863703,"201051344000458","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,633204.7,633204.7,28745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863744,1701653.00
03/07/2017 00:15,2,0.000,ALERT,213.51,301.17,59.928,1488863703,"201051344000853","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,633381.3,633381.3,28589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863746,1701654.00
03/07/2017 00:15,2,0.000,ALERT,212.61,299.67,59.944,1488863703,"201051344000685","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,626778.8,626778.8,28932,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863747,1701655.00
03/07/2017 00:15,2,0.000,ALERT,212.61,299.07,59.959,1488863703,"201051344000917","219011344069620",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,623179.7,623179.7,28924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863749,1701656.00
03/07/2017 00:15,2,0.000,ALERT,212.38,299.37,59.954,1488863703,"201051344001145","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,631108.3,631108.3,28763,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863751,1701657.00
03/07/2017 00:15,2,0.000,ALERT,212.16,298.47,59.954,1488863703,"201051344000651","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,620003.2,620003.2,29136,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863753,1701658.00
03/07/2017 00:15,2,0.000,ALERT,211.93,299.97,59.981,1488863703,"274151322000088","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,844505.6,844505.6,28658,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863754,1701659.00
03/07/2017 00:15,2,0.000,ALERT,212.61,299.07,59.949,1488863703,"274151322000068","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,731646.9,731646.9,29365,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488863756,1701660.00
03/07/2017 00:15,2,0.000,ALERT,211.93,299.07,59.959,1488863703,"201051344001135","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,616081.6,616081.6,29157,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488863758,1701661.00
03/07/2017 00:15,2,0.000,ALERT,212.61,302.07,59.954,1488863703,"201051344000594","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,635174.5,635174.5,29002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863760,1701662.00
03/07/2017 00:15,2,0.000,ALERT,212.16,298.77,59.991,1488863703,"201051344001203","219011344069620",0.00,7.30,0,296.06,302.37,0.0,0.0,0.000,624191.5,624191.5,29196,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863762,1701663.00
03/07/2017 00:15,2,0.000,ALERT,211.93,299.97,59.949,1488863703,"274151322000054","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,862800.3,862800.3,28556,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863763,1701664.00
03/07/2017 00:15,2,0.000,ALERT,213.29,301.17,59.954,1488863703,"201051344000867","219011344069620",0.00,7.70,0,297.57,303.58,0.0,0.0,0.000,620917.3,620917.3,29162,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488863765,1701665.00
03/07/2017 00:15,2,0.000,ALERT,212.16,299.07,59.949,1488863703,"201051344001093","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,622837.0,622837.0,29017,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863767,1701666.00
03/07/2017 00:15,2,0.000,ALERT,212.83,301.47,59.922,1488863703,"201051344000900","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,641314.3,641314.3,28500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488863769,1701667.00
03/07/2017 00:15,2,0.000,ALERT,213.29,300.87,59.959,1488863703,"201051344000648","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,631032.0,631032.0,28577,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488863771,1701668.00
03/07/2017 00:15,2,0.000,ALERT,213.06,301.77,59.949,1488863703,"201051344000569","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,643084.2,643084.2,28482,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488863772,1701669.00
03/07/2017 00:15,2,0.000,ALERT,213.06,301.77,59.949,1488863703,"201051344000983","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,634200.7,634200.7,28679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863774,1701670.00
03/07/2017 00:15,2,0.000,ALERT,213.06,301.47,59.949,1488863703,"201051344001158","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,620914.1,620914.1,29037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863776,1701671.00
03/07/2017 00:15,2,0.000,ALERT,213.51,302.07,59.954,1488863703,"201051344000576","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,634078.0,634078.0,28553,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863778,1701672.00
03/07/2017 00:15,2,0.000,ALERT,212.16,299.07,59.975,1488863703,"274151322000087","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,834425.4,834425.4,28914,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488863780,1701673.00
03/07/2017 00:30,2,0.000,ALERT,213.74,301.47,59.965,1488864604,"201051344000645","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,633298.4,633298.4,28591,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864606,1701674.00
03/07/2017 00:30,2,0.000,ALERT,212.16,299.07,59.938,1488864604,"274151322000085","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,860612.7,860612.7,28618,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864608,1701675.00
03/07/2017 00:30,2,0.000,ALERT,213.74,301.17,59.922,1488864604,"201051344000633","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,620177.7,620177.7,29140,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864610,1701676.00
03/07/2017 00:30,2,0.000,ALERT,213.29,301.47,59.944,1488864604,"201051344000469","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,622958.5,622958.5,29102,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864612,1701677.00
03/07/2017 00:30,2,0.000,ALERT,212.16,299.07,59.944,1488864604,"201051344000646","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,617928.6,617928.6,29007,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864614,1701678.00
03/07/2017 00:30,2,0.000,ALERT,211.93,300.27,59.907,1488864604,"274151322000052","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,890565.5,890565.5,28380,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864616,1701679.00
03/07/2017 00:30,2,0.000,ALERT,212.38,299.07,59.944,1488864604,"201051344000585","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,627987.3,627987.3,29164,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864617,1701680.00
03/07/2017 00:30,2,0.000,ALERT,212.16,299.37,59.949,1488864604,"201051344001230","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,621725.0,621725.0,28871,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864619,1701681.00
03/07/2017 00:30,2,0.000,ALERT,212.61,299.97,59.975,1488864604,"201051344000582","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,611959.0,611959.0,29082,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864621,1701682.00
03/07/2017 00:30,2,0.000,ALERT,211.93,299.07,59.954,1488864604,"201051344000955","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,630084.2,630084.2,28968,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864623,1701683.00
03/07/2017 00:30,2,0.000,ALERT,212.38,298.77,59.944,1488864604,"274151322000094","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,731080.7,731080.7,29457,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864624,1701684.00
03/07/2017 00:30,2,0.000,ALERT,213.06,301.77,59.944,1488864604,"201051344000579","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,640125.9,640125.9,28928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864626,1701685.00
03/07/2017 00:30,2,0.000,ALERT,212.16,299.37,59.949,1488864604,"201051344000890","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,623776.1,623776.1,29095,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864628,1701686.00
03/07/2017 00:30,2,0.000,ALERT,212.38,298.77,59.965,1488864604,"201051344000438","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,626690.3,626690.3,29055,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864630,1701687.00
03/07/2017 00:30,2,0.000,ALERT,212.38,298.47,59.959,1488864604,"201051344000417","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,603789.1,603789.1,29360,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864632,1701688.00
03/07/2017 00:30,2,0.000,ALERT,212.16,299.97,59.959,1488864604,"274151322000083","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,881586.7,881586.7,28436,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864633,1701689.00
03/07/2017 00:30,2,0.000,ALERT,212.61,299.37,59.944,1488864604,"274151322000076","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,939312.6,939312.6,28536,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864635,1701690.00
03/07/2017 00:30,2,0.000,ALERT,213.06,302.07,59.954,1488864604,"201051344000868","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,621648.2,621648.2,29130,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864637,1701691.00
03/07/2017 00:30,2,0.000,ALERT,211.93,300.27,59.959,1488864604,"274151322000095","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,930334.8,930334.8,28656,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864639,1701692.00
03/07/2017 00:30,2,0.000,ALERT,213.06,301.47,59.981,1488864604,"201051344000988","219011344069620",0.00,7.70,0,296.96,302.98,0.0,0.0,0.000,577863.5,577863.5,29171,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864641,1701693.00
03/07/2017 00:30,2,0.000,ALERT,211.93,298.17,59.959,1488864604,"201051344001025","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,625492.0,625492.0,29259,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864643,1701694.00
03/07/2017 00:30,2,0.000,ALERT,213.06,301.47,59.965,1488864604,"201051344000458","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,633204.7,633204.7,28747,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864644,1701695.00
03/07/2017 00:30,2,0.000,ALERT,213.74,301.17,59.954,1488864604,"201051344000853","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,633381.3,633381.3,28591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864646,1701696.00
03/07/2017 00:30,2,0.000,ALERT,212.61,298.77,59.938,1488864604,"201051344000685","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,626778.8,626778.8,28934,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864648,1701697.00
03/07/2017 00:30,2,0.000,ALERT,212.38,298.47,59.944,1488864604,"201051344000917","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,623179.7,623179.7,28926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864650,1701698.00
03/07/2017 00:30,2,0.000,ALERT,212.61,299.07,59.986,1488864604,"201051344001145","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,631108.3,631108.3,28765,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864652,1701699.00
03/07/2017 00:30,2,0.000,ALERT,212.38,298.17,59.959,1488864604,"201051344000651","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,620003.2,620003.2,29138,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864653,1701700.00
03/07/2017 00:30,2,0.000,ALERT,211.70,298.77,59.959,1488864604,"274151322000088","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,844505.6,844505.6,28660,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864655,1701701.00
03/07/2017 00:30,2,0.000,ALERT,212.61,298.17,59.954,1488864604,"274151322000068","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,731646.9,731646.9,29367,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864657,1701702.00
03/07/2017 00:30,2,0.000,ALERT,211.93,298.77,59.944,1488864604,"201051344001135","219011344069620",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,616081.6,616081.6,29159,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864659,1701703.00
03/07/2017 00:30,2,0.000,ALERT,212.83,302.07,59.944,1488864604,"201051344000594","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,635174.5,635174.5,29004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864661,1701704.00
03/07/2017 00:30,2,0.000,ALERT,212.38,298.47,59.944,1488864604,"201051344001203","219011344069620",0.00,7.30,0,296.96,303.58,0.0,0.0,0.000,624191.5,624191.5,29198,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864662,1701705.00
03/07/2017 00:30,2,0.000,ALERT,211.93,299.37,59.949,1488864604,"274151322000054","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,862800.3,862800.3,28558,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864664,1701706.00
03/07/2017 00:30,2,0.000,ALERT,213.51,301.17,59.949,1488864604,"201051344000867","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,620917.3,620917.3,29164,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864666,1701707.00
03/07/2017 00:30,2,0.000,ALERT,212.38,299.07,59.959,1488864604,"201051344001093","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,622837.0,622837.0,29019,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864668,1701708.00
03/07/2017 00:30,2,0.000,ALERT,213.06,301.47,59.959,1488864604,"201051344000900","219011344069620",0.00,7.30,0,299.37,302.68,0.0,0.0,0.000,641314.3,641314.3,28502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864670,1701709.00
03/07/2017 00:30,2,0.000,ALERT,213.29,300.57,59.944,1488864604,"201051344000648","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,631032.0,631032.0,28579,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864672,1701710.00
03/07/2017 00:30,2,0.000,ALERT,213.06,302.07,59.949,1488864604,"201051344000569","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,643084.2,643084.2,28484,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864673,1701711.00
03/07/2017 00:30,2,0.000,ALERT,213.29,301.77,59.954,1488864604,"201051344000983","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,634200.7,634200.7,28681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864675,1701712.00
03/07/2017 00:30,2,0.000,ALERT,213.29,301.17,59.944,1488864604,"201051344001158","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,620914.1,620914.1,29039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488864677,1701713.00
03/07/2017 00:30,2,0.000,ALERT,213.51,301.77,59.986,1488864604,"201051344000576","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,634078.0,634078.0,28555,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864679,1701714.00
03/07/2017 00:30,2,0.000,ALERT,212.16,298.77,59.944,1488864604,"274151322000087","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,834425.4,834425.4,28916,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488864680,1701715.00
03/07/2017 00:45,2,0.000,ALERT,213.51,301.47,59.965,1488865503,"201051344000645","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,633298.4,633298.4,28593,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865505,1701716.00
03/07/2017 00:45,2,0.000,ALERT,212.16,299.37,59.959,1488865503,"274151322000085","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,860612.7,860612.7,28620,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865507,1701717.00
03/07/2017 00:45,2,0.000,ALERT,213.51,301.17,59.975,1488865503,"201051344000633","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,620177.7,620177.7,29142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865508,1701718.00
03/07/2017 00:45,2,0.000,ALERT,213.06,301.47,59.959,1488865503,"201051344000469","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,622958.5,622958.5,29104,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865510,1701719.00
03/07/2017 00:45,2,0.000,ALERT,212.16,299.07,59.981,1488865503,"201051344000646","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,617928.6,617928.6,29009,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865512,1701720.00
03/07/2017 00:45,2,0.000,ALERT,211.70,300.27,59.981,1488865503,"274151322000052","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,890565.5,890565.5,28382,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865514,1701721.00
03/07/2017 00:45,2,0.000,ALERT,212.38,299.37,59.970,1488865503,"201051344000585","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,627987.3,627987.3,29166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865516,1701722.00
03/07/2017 00:45,2,0.000,ALERT,212.16,299.37,59.970,1488865503,"201051344001230","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,621725.0,621725.0,28873,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488865517,1701723.00
03/07/2017 00:45,2,0.000,ALERT,212.83,300.27,59.970,1488865503,"201051344000582","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,611959.0,611959.0,29084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865519,1701724.00
03/07/2017 00:45,2,0.000,ALERT,212.16,299.37,59.965,1488865503,"201051344000955","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,630084.2,630084.2,28970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865521,1701725.00
03/07/2017 00:45,2,0.000,ALERT,212.16,298.77,59.965,1488865503,"274151322000094","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,731080.7,731080.7,29459,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865523,1701726.00
03/07/2017 00:45,2,0.000,ALERT,213.06,302.07,59.933,1488865503,"201051344000579","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,640125.9,640125.9,28930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865525,1701727.00
03/07/2017 00:45,2,0.000,ALERT,212.16,299.67,59.975,1488865503,"201051344000890","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,623776.1,623776.1,29097,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865527,1701728.00
03/07/2017 00:45,2,0.000,ALERT,212.38,299.07,59.954,1488865503,"201051344000438","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,626690.3,626690.3,29057,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865528,1701729.00
03/07/2017 00:45,2,0.000,ALERT,212.61,298.77,59.970,1488865503,"201051344000417","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,603789.1,603789.1,29362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488865530,1701730.00
03/07/2017 00:45,2,0.000,ALERT,212.16,300.27,59.954,1488865503,"274151322000083","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,881586.7,881586.7,28438,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865532,1701731.00
03/07/2017 00:45,2,0.000,ALERT,212.61,299.67,59.954,1488865503,"274151322000076","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,939312.6,939312.6,28538,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865534,1701732.00
03/07/2017 00:45,2,0.000,ALERT,213.06,302.68,59.970,1488865503,"201051344000868","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,621648.2,621648.2,29132,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488865536,1701733.00
03/07/2017 00:45,2,0.000,ALERT,211.93,300.57,59.954,1488865503,"274151322000095","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,930334.8,930334.8,28658,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865538,1701734.00
