ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 00:45,2,0.000,ALERT,212.83,301.47,59.970,1488865503,"201051344000988","219011344069620",0.00,8.00,0,297.26,302.98,0.0,0.0,0.000,577863.5,577863.5,29173,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865539,1701735.00
03/07/2017 00:45,2,0.000,ALERT,212.16,298.47,59.965,1488865503,"201051344001025","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,625492.0,625492.0,29261,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865541,1701736.00
03/07/2017 00:45,2,0.000,ALERT,212.83,301.77,59.949,1488865503,"201051344000458","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,633204.7,633204.7,28749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865543,1701737.00
03/07/2017 00:45,2,0.000,ALERT,213.51,301.77,59.949,1488865503,"201051344000853","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,633381.3,633381.3,28593,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865545,1701738.00
03/07/2017 00:45,2,0.000,ALERT,212.61,299.37,60.007,1488865503,"201051344000685","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,626778.8,626778.8,28936,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488865546,1701739.00
03/07/2017 00:45,2,0.000,ALERT,212.61,299.07,59.965,1488865503,"201051344000917","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,623179.7,623179.7,28928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488865548,1701740.00
03/07/2017 00:45,2,0.000,ALERT,212.61,299.67,59.970,1488865503,"201051344001145","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,631108.3,631108.3,28767,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865550,1701741.00
03/07/2017 00:45,2,0.000,ALERT,212.38,298.47,60.012,1488865503,"201051344000651","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,620003.2,620003.2,29140,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865552,1701742.00
03/07/2017 00:45,2,0.000,ALERT,211.48,299.07,59.970,1488865503,"274151322000088","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,844505.6,844505.6,28662,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865554,1701743.00
03/07/2017 00:45,2,0.000,ALERT,212.61,298.77,59.959,1488865503,"274151322000068","219011344069620",0.00,9.00,0,296.96,300.27,0.0,0.0,0.000,731646.9,731646.9,29369,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865555,1701744.00
03/07/2017 00:45,2,0.000,ALERT,212.16,299.37,59.970,1488865503,"201051344001135","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,616081.6,616081.6,29161,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865557,1701745.00
03/07/2017 00:45,2,0.000,ALERT,212.61,302.07,59.975,1488865503,"201051344000594","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,635174.5,635174.5,29006,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865559,1701746.00
03/07/2017 00:45,2,0.000,ALERT,212.38,299.37,59.970,1488865503,"201051344001203","219011344069620",0.00,7.30,0,296.96,302.68,0.0,0.0,0.000,624191.5,624191.5,29200,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488865561,1701747.00
03/07/2017 00:45,2,0.000,ALERT,211.70,299.67,59.981,1488865503,"274151322000054","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,862800.3,862800.3,28560,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488865563,1701748.00
03/07/2017 00:45,2,0.000,ALERT,213.06,301.17,59.970,1488865503,"201051344000867","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,620917.3,620917.3,29166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865564,1701749.00
03/07/2017 00:45,2,0.000,ALERT,212.38,299.37,59.970,1488865503,"201051344001093","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,622837.0,622837.0,29021,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865566,1701750.00
03/07/2017 00:45,2,0.000,ALERT,212.61,301.47,59.965,1488865503,"201051344000900","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,641314.3,641314.3,28504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488865568,1701751.00
03/07/2017 00:45,2,0.000,ALERT,213.06,300.87,59.970,1488865503,"201051344000648","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,631032.0,631032.0,28581,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865570,1701752.00
03/07/2017 00:45,2,0.000,ALERT,213.06,302.07,59.970,1488865503,"201051344000569","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,643084.2,643084.2,28486,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865572,1701753.00
03/07/2017 00:45,2,0.000,ALERT,213.06,301.77,59.991,1488865503,"201051344000983","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,634200.7,634200.7,28683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865573,1701754.00
03/07/2017 00:45,2,0.000,ALERT,213.06,301.47,59.996,1488865503,"201051344001158","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,620914.1,620914.1,29041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865575,1701755.00
03/07/2017 00:45,2,0.000,ALERT,213.51,302.07,59.970,1488865503,"201051344000576","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,634078.0,634078.0,28557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865577,1701756.00
03/07/2017 00:45,2,0.000,ALERT,211.93,298.17,59.965,1488865503,"274151322000087","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,834425.4,834425.4,28918,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488865579,1701757.00
03/07/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1488866403,"201051344000645","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,633298.4,633298.4,28595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866405,1701758.00
03/07/2017 01:00,2,0.000,ALERT,211.25,298.17,59.975,1488866403,"274151322000085","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,860612.7,860612.7,28622,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866407,1701759.00
03/07/2017 01:00,2,0.000,ALERT,213.06,300.27,59.975,1488866403,"201051344000633","219011344069620",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,620177.7,620177.7,29144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866409,1701760.00
03/07/2017 01:00,2,0.000,ALERT,212.61,300.57,59.981,1488866403,"201051344000469","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,622958.5,622958.5,29106,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866411,1701761.00
03/07/2017 01:00,2,0.000,ALERT,211.25,298.47,59.970,1488866403,"201051344000646","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,617928.6,617928.6,29011,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488866413,1701762.00
03/07/2017 01:00,2,0.000,ALERT,211.03,297.57,59.965,1488866403,"274151322000052","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,890565.5,890565.5,28384,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866414,1701763.00
03/07/2017 01:00,2,0.000,ALERT,211.70,298.77,60.018,1488866403,"201051344000585","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,627987.3,627987.3,29168,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866416,1701764.00
03/07/2017 01:00,2,0.000,ALERT,211.48,298.77,60.007,1488866403,"201051344001230","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,621725.0,621725.0,28875,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488866418,1701765.00
03/07/2017 01:00,2,0.000,ALERT,211.93,299.07,59.996,1488866403,"201051344000582","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,611959.0,611959.0,29086,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866420,1701766.00
03/07/2017 01:00,2,0.000,ALERT,211.03,298.17,59.986,1488866403,"201051344000955","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,630084.2,630084.2,28972,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866421,1701767.00
03/07/2017 01:00,2,0.000,ALERT,211.03,297.57,59.981,1488866403,"274151322000094","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,731080.7,731080.7,29461,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866423,1701768.00
03/07/2017 01:00,2,0.000,ALERT,212.61,301.17,59.991,1488866403,"201051344000579","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,640125.9,640125.9,28932,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866425,1701769.00
03/07/2017 01:00,2,0.000,ALERT,211.48,298.77,60.023,1488866403,"201051344000890","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,623776.1,623776.1,29099,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866427,1701770.00
03/07/2017 01:00,2,0.000,ALERT,211.70,298.47,59.981,1488866403,"201051344000438","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,626690.3,626690.3,29059,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866429,1701771.00
03/07/2017 01:00,2,0.000,ALERT,211.70,297.87,59.949,1488866403,"201051344000417","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,603789.1,603789.1,29364,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866430,1701772.00
03/07/2017 01:00,2,0.000,ALERT,211.25,298.77,59.959,1488866403,"274151322000083","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,881586.7,881586.7,28440,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866432,1701773.00
03/07/2017 01:00,2,0.000,ALERT,211.70,298.17,60.007,1488866403,"274151322000076","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,939312.6,939312.6,28540,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488866434,1701774.00
03/07/2017 01:00,2,0.000,ALERT,212.38,301.47,59.991,1488866403,"201051344000868","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,621648.2,621648.2,29134,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866436,1701775.00
03/07/2017 01:00,2,0.000,ALERT,211.25,299.37,59.981,1488866403,"274151322000095","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,930334.8,930334.8,28660,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866438,1701776.00
03/07/2017 01:00,2,0.000,ALERT,212.16,300.57,60.002,1488866403,"201051344000988","219011344069620",0.00,8.00,0,296.66,302.98,0.0,0.0,0.000,577863.5,577863.5,29175,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488866440,1701777.00
03/07/2017 01:00,2,0.000,ALERT,211.25,297.26,59.975,1488866403,"201051344001025","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,625492.0,625492.0,29263,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488866441,1701778.00
03/07/2017 01:00,2,0.000,ALERT,212.38,300.57,59.986,1488866403,"201051344000458","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,633204.7,633204.7,28751,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866443,1701779.00
03/07/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1488866403,"201051344000853","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,633381.3,633381.3,28595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488866445,1701780.00
03/07/2017 01:00,2,0.000,ALERT,211.70,298.17,59.981,1488866403,"201051344000685","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,626778.8,626778.8,28938,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866447,1701781.00
03/07/2017 01:00,2,0.000,ALERT,211.70,297.87,59.991,1488866403,"201051344000917","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,623179.7,623179.7,28930,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488866449,1701782.00
03/07/2017 01:00,2,0.000,ALERT,211.70,298.17,59.975,1488866403,"201051344001145","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,631108.3,631108.3,28769,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866451,1701783.00
03/07/2017 01:00,2,0.000,ALERT,211.48,297.57,59.986,1488866403,"201051344000651","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,620003.2,620003.2,29142,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866452,1701784.00
03/07/2017 01:00,2,0.000,ALERT,211.03,298.47,59.986,1488866403,"274151322000088","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,844505.6,844505.6,28664,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488866454,1701785.00
03/07/2017 01:00,2,0.000,ALERT,211.93,297.57,59.981,1488866403,"274151322000068","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,731646.9,731646.9,29371,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866456,1701786.00
03/07/2017 01:00,2,0.000,ALERT,211.25,298.17,59.981,1488866403,"201051344001135","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,616081.6,616081.6,29163,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866458,1701787.00
03/07/2017 01:00,2,0.000,ALERT,212.16,301.17,59.938,1488866403,"201051344000594","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,635174.5,635174.5,29008,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866460,1701788.00
03/07/2017 01:00,2,0.000,ALERT,211.70,297.87,59.986,1488866403,"201051344001203","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,624191.5,624191.5,29202,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866461,1701789.00
03/07/2017 01:00,2,0.000,ALERT,211.03,297.87,60.007,1488866403,"274151322000054","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,862800.3,862800.3,28562,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866463,1701790.00
03/07/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1488866403,"201051344000867","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,620917.3,620917.3,29168,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866465,1701791.00
03/07/2017 01:00,2,0.000,ALERT,211.48,298.17,59.996,1488866403,"201051344001093","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,622837.0,622837.0,29023,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866467,1701792.00
03/07/2017 01:00,2,0.000,ALERT,212.38,300.87,59.975,1488866403,"201051344000900","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,641314.3,641314.3,28506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866469,1701793.00
03/07/2017 01:00,2,0.000,ALERT,212.83,300.27,59.975,1488866403,"201051344000648","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,631032.0,631032.0,28583,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488866471,1701794.00
03/07/2017 01:00,2,0.000,ALERT,212.61,301.47,59.981,1488866403,"201051344000569","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,643084.2,643084.2,28488,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488866472,1701795.00
03/07/2017 01:00,2,0.000,ALERT,212.61,300.87,59.975,1488866403,"201051344000983","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,634200.7,634200.7,28685,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866474,1701796.00
03/07/2017 01:00,2,0.000,ALERT,212.61,300.57,59.949,1488866403,"201051344001158","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,620914.1,620914.1,29043,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866476,1701797.00
03/07/2017 01:00,2,0.000,ALERT,213.06,301.17,59.965,1488866403,"201051344000576","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,634078.0,634078.0,28559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866478,1701798.00
03/07/2017 01:00,2,0.000,ALERT,211.25,297.87,59.975,1488866403,"274151322000087","219011344069620",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,834425.4,834425.4,28920,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488866479,1701799.00
03/07/2017 01:15,2,0.000,ALERT,212.83,299.97,59.954,1488867303,"201051344000645","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,633298.4,633298.4,28597,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867305,1701800.00
03/07/2017 01:15,2,0.000,ALERT,211.48,298.17,59.959,1488867303,"274151322000085","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,860612.7,860612.7,28624,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488867307,1701801.00
03/07/2017 01:15,2,0.000,ALERT,212.83,299.97,59.949,1488867303,"201051344000633","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,620177.7,620177.7,29146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488867309,1701802.00
03/07/2017 01:15,2,0.000,ALERT,212.38,300.27,59.954,1488867303,"201051344000469","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,622958.5,622958.5,29108,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867311,1701803.00
03/07/2017 01:15,2,0.000,ALERT,211.48,298.77,59.954,1488867303,"201051344000646","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,617928.6,617928.6,29013,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867313,1701804.00
03/07/2017 01:15,2,0.000,ALERT,211.03,297.87,59.970,1488867303,"274151322000052","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,890565.5,890565.5,28386,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867315,1701805.00
03/07/2017 01:15,2,0.000,ALERT,211.93,299.07,59.912,1488867303,"201051344000585","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,627987.3,627987.3,29170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867316,1701806.00
03/07/2017 01:15,2,0.000,ALERT,211.70,299.37,59.991,1488867303,"201051344001230","219011344069620",0.00,7.70,0,296.96,300.27,0.0,0.0,0.000,621725.0,621725.0,28877,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867318,1701807.00
03/07/2017 01:15,2,0.000,ALERT,212.16,299.67,59.949,1488867303,"201051344000582","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,611959.0,611959.0,29088,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867320,1701808.00
03/07/2017 01:15,2,0.000,ALERT,211.48,299.07,59.949,1488867303,"201051344000955","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,630084.2,630084.2,28974,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867322,1701809.00
03/07/2017 01:15,2,0.000,ALERT,211.48,297.87,59.965,1488867303,"274151322000094","219011344069620",0.00,7.70,0,296.06,299.37,0.0,0.0,0.000,731080.7,731080.7,29463,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867323,1701810.00
03/07/2017 01:15,2,0.000,ALERT,212.38,300.57,59.954,1488867303,"201051344000579","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,640125.9,640125.9,28934,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488867325,1701811.00
03/07/2017 01:15,2,0.000,ALERT,211.48,299.07,59.944,1488867303,"201051344000890","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,623776.1,623776.1,29101,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867327,1701812.00
03/07/2017 01:15,2,0.000,ALERT,211.93,298.77,59.944,1488867303,"201051344000438","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,626690.3,626690.3,29061,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488867329,1701813.00
03/07/2017 01:15,2,0.000,ALERT,211.93,298.17,59.959,1488867303,"201051344000417","219011344069620",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,603789.1,603789.1,29366,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488867331,1701814.00
03/07/2017 01:15,2,0.000,ALERT,211.48,299.07,59.944,1488867303,"274151322000083","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,881586.7,881586.7,28442,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867332,1701815.00
03/07/2017 01:15,2,0.000,ALERT,211.93,298.77,59.944,1488867303,"274151322000076","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,939312.6,939312.6,28542,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867334,1701816.00
03/07/2017 01:15,2,0.000,ALERT,212.16,300.57,59.944,1488867303,"201051344000868","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,621648.2,621648.2,29136,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867336,1701817.00
03/07/2017 01:15,2,0.000,ALERT,211.25,299.07,59.970,1488867303,"274151322000095","219011344069620",0.00,7.70,0,297.57,300.57,0.0,0.0,0.000,930334.8,930334.8,28662,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867338,1701818.00
03/07/2017 01:15,2,0.000,ALERT,212.16,299.97,59.954,1488867303,"201051344000988","219011344069620",0.00,8.00,0,295.76,302.07,0.0,0.0,0.000,577863.5,577863.5,29177,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867340,1701819.00
03/07/2017 01:15,2,0.000,ALERT,211.48,297.57,59.938,1488867303,"201051344001025","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,625492.0,625492.0,29265,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867341,1701820.00
03/07/2017 01:15,2,0.000,ALERT,212.16,300.27,59.944,1488867303,"201051344000458","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,633204.7,633204.7,28753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867343,1701821.00
03/07/2017 01:15,2,0.000,ALERT,212.83,299.97,59.938,1488867303,"201051344000853","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,633381.3,633381.3,28597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867345,1701822.00
03/07/2017 01:15,2,0.000,ALERT,211.93,298.77,59.954,1488867303,"201051344000685","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,626778.8,626778.8,28940,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867347,1701823.00
03/07/2017 01:15,2,0.000,ALERT,211.93,298.47,59.928,1488867303,"201051344000917","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,623179.7,623179.7,28932,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867349,1701824.00
03/07/2017 01:15,2,0.000,ALERT,211.93,299.07,59.959,1488867303,"201051344001145","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,631108.3,631108.3,28771,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488867350,1701825.00
03/07/2017 01:15,2,0.000,ALERT,211.70,297.87,59.944,1488867303,"201051344000651","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,620003.2,620003.2,29144,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867352,1701826.00
03/07/2017 01:15,2,0.000,ALERT,211.25,298.47,59.959,1488867303,"274151322000088","219011344069620",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,844505.6,844505.6,28666,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867354,1701827.00
03/07/2017 01:15,2,0.000,ALERT,212.16,297.26,59.944,1488867303,"274151322000068","219011344069620",0.00,9.30,0,295.76,298.77,0.0,0.0,0.000,731646.9,731646.9,29373,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867356,1701828.00
03/07/2017 01:15,2,0.000,ALERT,211.25,298.17,59.970,1488867303,"201051344001135","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,616081.6,616081.6,29165,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867358,1701829.00
03/07/2017 01:15,2,0.000,ALERT,212.16,300.87,59.970,1488867303,"201051344000594","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,635174.5,635174.5,29010,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488867359,1701830.00
03/07/2017 01:15,2,0.000,ALERT,211.70,298.47,59.954,1488867303,"201051344001203","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,624191.5,624191.5,29204,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867361,1701831.00
03/07/2017 01:15,2,0.000,ALERT,211.25,298.47,59.944,1488867303,"274151322000054","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,862800.3,862800.3,28564,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488867363,1701832.00
03/07/2017 01:15,2,0.000,ALERT,212.61,299.97,59.954,1488867303,"201051344000867","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,620917.3,620917.3,29170,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867365,1701833.00
03/07/2017 01:15,2,0.000,ALERT,211.48,298.47,59.954,1488867303,"201051344001093","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,622837.0,622837.0,29025,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867367,1701834.00
03/07/2017 01:15,2,0.000,ALERT,212.16,299.97,59.965,1488867303,"201051344000900","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,641314.3,641314.3,28508,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867368,1701835.00
03/07/2017 01:15,2,0.000,ALERT,212.61,299.67,59.970,1488867303,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,631032.0,631032.0,28585,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488867370,1701836.00
03/07/2017 01:15,2,0.000,ALERT,212.38,300.87,59.965,1488867303,"201051344000569","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,643084.2,643084.2,28490,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867372,1701837.00
03/07/2017 01:15,2,0.000,ALERT,212.38,300.27,59.965,1488867303,"201051344000983","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,634200.7,634200.7,28687,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867374,1701838.00
03/07/2017 01:15,2,0.000,ALERT,212.38,299.97,59.954,1488867303,"201051344001158","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,620914.1,620914.1,29045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867376,1701839.00
03/07/2017 01:15,2,0.000,ALERT,212.61,300.57,59.959,1488867303,"201051344000576","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,634078.0,634078.0,28561,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488867377,1701840.00
03/07/2017 01:15,2,0.000,ALERT,211.48,297.87,59.959,1488867303,"274151322000087","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,834425.4,834425.4,28922,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488867379,1701841.00
03/07/2017 01:30,2,0.000,ALERT,212.83,300.27,59.965,1488868203,"201051344000645","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,633298.4,633298.4,28599,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868205,1701842.00
03/07/2017 01:30,2,0.000,ALERT,211.48,298.17,59.965,1488868203,"274151322000085","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,860612.7,860612.7,28626,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868207,1701843.00
03/07/2017 01:30,2,0.000,ALERT,213.06,299.67,59.970,1488868203,"201051344000633","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,620177.7,620177.7,29148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868209,1701844.00
03/07/2017 01:30,2,0.000,ALERT,212.61,300.27,59.965,1488868203,"201051344000469","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,622958.5,622958.5,29110,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868210,1701845.00
03/07/2017 01:30,2,0.000,ALERT,211.25,297.87,59.965,1488868203,"201051344000646","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,617928.6,617928.6,29015,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868212,1701846.00
03/07/2017 01:30,2,0.000,ALERT,211.25,297.87,59.959,1488868203,"274151322000052","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,890565.5,890565.5,28388,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868214,1701847.00
03/07/2017 01:30,2,0.000,ALERT,211.70,298.17,59.970,1488868203,"201051344000585","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,627987.3,627987.3,29172,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868216,1701848.00
03/07/2017 01:30,2,0.000,ALERT,211.48,298.17,59.917,1488868203,"201051344001230","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,621725.0,621725.0,28879,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488868218,1701849.00
03/07/2017 01:30,2,0.000,ALERT,212.16,298.77,59.970,1488868203,"201051344000582","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,611959.0,611959.0,29090,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868220,1701850.00
03/07/2017 01:30,2,0.000,ALERT,211.25,297.87,59.959,1488868203,"201051344000955","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,630084.2,630084.2,28976,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868221,1701851.00
03/07/2017 01:30,2,0.000,ALERT,211.48,297.57,59.928,1488868203,"274151322000094","219011344069620",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,731080.7,731080.7,29465,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868223,1701852.00
03/07/2017 01:30,2,0.000,ALERT,212.61,300.87,59.986,1488868203,"201051344000579","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,640125.9,640125.9,28936,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868225,1701853.00
03/07/2017 01:30,2,0.000,ALERT,211.48,298.47,59.959,1488868203,"201051344000890","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,623776.1,623776.1,29103,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868227,1701854.00
03/07/2017 01:30,2,0.000,ALERT,211.70,297.87,59.912,1488868203,"201051344000438","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,626690.3,626690.3,29063,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868229,1701855.00
03/07/2017 01:30,2,0.000,ALERT,211.93,297.57,59.965,1488868203,"201051344000417","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,603789.1,603789.1,29368,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868230,1701856.00
03/07/2017 01:30,2,0.000,ALERT,211.48,299.37,59.981,1488868203,"274151322000083","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,881586.7,881586.7,28444,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488868232,1701857.00
03/07/2017 01:30,2,0.000,ALERT,211.93,298.17,59.922,1488868203,"274151322000076","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,939312.6,939312.6,28544,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488868234,1701858.00
03/07/2017 01:30,2,0.000,ALERT,212.38,300.87,59.959,1488868203,"201051344000868","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,621648.2,621648.2,29138,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868237,1701859.00
03/07/2017 01:30,2,0.000,ALERT,211.48,299.37,59.975,1488868203,"274151322000095","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,930334.8,930334.8,28664,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868238,1701860.00
03/07/2017 01:30,2,0.000,ALERT,212.38,299.97,59.970,1488868203,"201051344000988","219011344069620",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,577863.5,577863.5,29179,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868240,1701861.00
03/07/2017 01:30,2,0.000,ALERT,211.25,296.96,59.949,1488868203,"201051344001025","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,625492.0,625492.0,29267,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868242,1701862.00
03/07/2017 01:30,2,0.000,ALERT,212.38,300.27,59.959,1488868203,"201051344000458","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,633204.7,633204.7,28755,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868244,1701863.00
03/07/2017 01:30,2,0.000,ALERT,213.06,300.27,59.959,1488868203,"201051344000853","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,633381.3,633381.3,28599,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868246,1701864.00
03/07/2017 01:30,2,0.000,ALERT,211.70,297.87,59.959,1488868203,"201051344000685","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,626778.8,626778.8,28942,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868247,1701865.00
03/07/2017 01:30,2,0.000,ALERT,211.70,297.26,59.965,1488868203,"201051344000917","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,623179.7,623179.7,28934,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868249,1701866.00
03/07/2017 01:30,2,0.000,ALERT,211.70,297.87,59.965,1488868203,"201051344001145","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,631108.3,631108.3,28773,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868251,1701867.00
03/07/2017 01:30,2,0.000,ALERT,211.48,296.96,59.954,1488868203,"201051344000651","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,620003.2,620003.2,29146,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868253,1701868.00
03/07/2017 01:30,2,0.000,ALERT,211.03,297.87,59.922,1488868203,"274151322000088","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,844505.6,844505.6,28668,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488868254,1701869.00
03/07/2017 01:30,2,0.000,ALERT,212.16,297.57,59.949,1488868203,"274151322000068","219011344069620",0.00,9.30,0,295.76,299.07,0.0,0.0,0.000,731646.9,731646.9,29375,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868256,1701870.00
03/07/2017 01:30,2,0.000,ALERT,211.25,297.57,59.959,1488868203,"201051344001135","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,616081.6,616081.6,29167,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868258,1701871.00
03/07/2017 01:30,2,0.000,ALERT,212.16,300.87,59.965,1488868203,"201051344000594","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,635174.5,635174.5,29012,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868260,1701872.00
03/07/2017 01:30,2,0.000,ALERT,211.70,297.57,59.965,1488868203,"201051344001203","219011344069620",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,624191.5,624191.5,29206,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488868262,1701873.00
03/07/2017 01:30,2,0.000,ALERT,211.25,298.77,59.949,1488868203,"274151322000054","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,862800.3,862800.3,28566,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868263,1701874.00
03/07/2017 01:30,2,0.000,ALERT,212.83,299.97,59.954,1488868203,"201051344000867","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,620917.3,620917.3,29172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868265,1701875.00
03/07/2017 01:30,2,0.000,ALERT,211.70,297.87,59.949,1488868203,"201051344001093","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,622837.0,622837.0,29027,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868267,1701876.00
03/07/2017 01:30,2,0.000,ALERT,212.38,299.97,59.917,1488868203,"201051344000900","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,641314.3,641314.3,28510,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868269,1701877.00
03/07/2017 01:30,2,0.000,ALERT,212.61,299.37,59.981,1488868203,"201051344000648","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,631032.0,631032.0,28587,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868271,1701878.00
03/07/2017 01:30,2,0.000,ALERT,212.38,300.87,59.970,1488868203,"201051344000569","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,643084.2,643084.2,28492,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868273,1701879.00
