ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 01:30,2,0.000,ALERT,212.38,299.97,59.986,1488868203,"201051344000983","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,634200.7,634200.7,28689,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868275,1701880.00
03/07/2017 01:30,2,0.000,ALERT,212.38,299.67,59.996,1488868203,"201051344001158","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,620914.1,620914.1,29047,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488868276,1701881.00
03/07/2017 01:30,2,0.000,ALERT,212.83,300.27,59.954,1488868203,"201051344000576","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,634078.0,634078.0,28563,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488868278,1701882.00
03/07/2017 01:30,2,0.000,ALERT,211.48,297.57,59.922,1488868203,"274151322000087","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,834425.4,834425.4,28924,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488868280,1701883.00
03/07/2017 01:45,2,0.000,ALERT,212.83,300.27,59.981,1488869103,"201051344000645","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,633298.4,633298.4,28601,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869105,1701884.00
03/07/2017 01:45,2,0.000,ALERT,211.48,298.47,59.965,1488869103,"274151322000085","219011344069620",0.00,9.00,0,284.94,299.97,0.0,0.0,0.000,860612.7,860612.7,28628,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488869107,1701885.00
03/07/2017 01:45,2,0.000,ALERT,213.06,300.27,59.965,1488869103,"201051344000633","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,620177.7,620177.7,29150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869108,1701886.00
03/07/2017 01:45,2,0.000,ALERT,212.38,300.27,59.965,1488869103,"201051344000469","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,622958.5,622958.5,29112,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488869110,1701887.00
03/07/2017 01:45,2,0.000,ALERT,211.25,297.87,59.965,1488869103,"201051344000646","219011344069620",0.00,8.00,0,292.46,299.67,0.0,0.0,0.000,617928.6,617928.6,29017,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869112,1701888.00
03/07/2017 01:45,2,0.000,ALERT,211.25,299.07,59.933,1488869103,"274151322000052","219011344069620",0.00,9.00,0,284.64,300.27,0.0,0.0,0.000,890565.5,890565.5,28390,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869114,1701889.00
03/07/2017 01:45,2,0.000,ALERT,211.70,298.17,59.959,1488869103,"201051344000585","219011344069620",0.00,8.50,0,292.46,299.67,0.0,0.0,0.000,627987.3,627987.3,29174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869116,1701890.00
03/07/2017 01:45,2,0.000,ALERT,211.48,298.47,59.965,1488869103,"201051344001230","219011344069620",0.00,8.00,0,293.06,299.97,0.0,0.0,0.000,621725.0,621725.0,28881,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869117,1701891.00
03/07/2017 01:45,2,0.000,ALERT,212.16,299.07,59.944,1488869103,"201051344000582","219011344069620",0.00,7.70,0,293.66,300.57,0.0,0.0,0.000,611959.0,611959.0,29092,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488869119,1701892.00
03/07/2017 01:45,2,0.000,ALERT,211.25,298.17,59.938,1488869103,"201051344000955","219011344069620",0.00,8.00,0,293.06,299.67,0.0,0.0,0.000,630084.2,630084.2,28978,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488869121,1701893.00
03/07/2017 01:45,2,0.000,ALERT,211.25,297.26,59.944,1488869103,"274151322000094","219011344069620",0.00,8.00,0,284.34,299.37,0.0,0.0,0.000,731080.7,731080.7,29467,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869123,1701894.00
03/07/2017 01:45,2,0.000,ALERT,212.38,301.17,59.959,1488869103,"201051344000579","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,640125.9,640125.9,28938,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869124,1701895.00
03/07/2017 01:45,2,0.000,ALERT,211.48,298.47,59.954,1488869103,"201051344000890","219011344069620",0.00,8.50,0,293.66,300.87,0.0,0.0,0.000,623776.1,623776.1,29105,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869126,1701896.00
03/07/2017 01:45,2,0.000,ALERT,211.70,298.47,59.986,1488869103,"201051344000438","219011344069620",0.00,8.00,0,293.36,300.27,0.0,0.0,0.000,626690.3,626690.3,29065,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869128,1701897.00
03/07/2017 01:45,2,0.000,ALERT,211.93,297.87,59.965,1488869103,"201051344000417","219011344069620",0.00,8.00,0,292.46,299.07,0.0,0.0,0.000,603789.1,603789.1,29370,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869130,1701898.00
03/07/2017 01:45,2,0.000,ALERT,211.48,299.37,59.959,1488869103,"274151322000083","219011344069620",0.00,8.50,0,284.94,300.27,0.0,0.0,0.000,881586.7,881586.7,28446,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869132,1701899.00
03/07/2017 01:45,2,0.000,ALERT,211.70,298.17,59.917,1488869103,"274151322000076","219011344069620",0.00,9.00,0,284.94,300.27,0.0,0.0,0.000,939312.6,939312.6,28546,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869133,1701900.00
03/07/2017 01:45,2,0.000,ALERT,212.38,301.17,59.959,1488869103,"201051344000868","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,621648.2,621648.2,29140,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869135,1701901.00
03/07/2017 01:45,2,0.000,ALERT,211.48,299.37,59.949,1488869103,"274151322000095","219011344069620",0.00,8.00,0,285.84,300.57,0.0,0.0,0.000,930334.8,930334.8,28666,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869137,1701902.00
03/07/2017 01:45,2,0.000,ALERT,212.16,300.27,59.917,1488869103,"201051344000988","219011344069620",0.00,8.50,0,295.46,301.77,0.0,0.0,0.000,577863.5,577863.5,29181,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869139,1701903.00
03/07/2017 01:45,2,0.000,ALERT,211.48,297.26,59.922,1488869103,"201051344001025","219011344069620",0.00,7.70,0,292.76,300.27,0.0,0.0,0.000,625492.0,625492.0,29269,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869141,1701904.00
03/07/2017 01:45,2,0.000,ALERT,212.16,300.27,59.928,1488869103,"201051344000458","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,633204.7,633204.7,28757,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869143,1701905.00
03/07/2017 01:45,2,0.000,ALERT,213.06,300.27,59.959,1488869103,"201051344000853","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,633381.3,633381.3,28601,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869144,1701906.00
03/07/2017 01:45,2,0.000,ALERT,211.93,298.47,59.949,1488869103,"201051344000685","219011344069620",0.00,8.50,0,293.06,299.67,0.0,0.0,0.000,626778.8,626778.8,28944,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869146,1701907.00
03/07/2017 01:45,2,0.000,ALERT,211.70,297.57,59.907,1488869103,"201051344000917","219011344069620",0.00,9.30,0,291.55,299.07,0.0,0.0,0.000,623179.7,623179.7,28936,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869148,1701908.00
03/07/2017 01:45,2,0.000,ALERT,211.70,298.17,59.954,1488869103,"201051344001145","219011344069620",0.00,8.00,0,293.66,300.57,0.0,0.0,0.000,631108.3,631108.3,28775,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869150,1701909.00
03/07/2017 01:45,2,0.000,ALERT,211.70,297.57,59.959,1488869103,"201051344000651","219011344069620",0.00,7.30,0,292.46,299.37,0.0,0.0,0.000,620003.2,620003.2,29148,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869152,1701910.00
03/07/2017 01:45,2,0.000,ALERT,211.03,298.47,59.954,1488869103,"274151322000088","219011344069620",0.00,9.30,0,284.64,299.67,0.0,0.0,0.000,844505.6,844505.6,28670,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869153,1701911.00
03/07/2017 01:45,2,0.000,ALERT,212.16,297.87,59.954,1488869103,"274151322000068","219011344069620",0.00,9.30,0,284.04,299.07,0.0,0.0,0.000,731646.9,731646.9,29377,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488869155,1701912.00
03/07/2017 01:45,2,0.000,ALERT,211.48,298.17,59.949,1488869103,"201051344001135","219011344069620",0.00,8.00,0,293.36,300.27,0.0,0.0,0.000,616081.6,616081.6,29169,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488869157,1701913.00
03/07/2017 01:45,2,0.000,ALERT,212.16,301.17,59.970,1488869103,"201051344000594","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,635174.5,635174.5,29014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869159,1701914.00
03/07/2017 01:45,2,0.000,ALERT,211.70,298.17,59.949,1488869103,"201051344001203","219011344069620",0.00,8.00,0,293.06,301.47,0.0,0.0,0.000,624191.5,624191.5,29208,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869161,1701915.00
03/07/2017 01:45,2,0.000,ALERT,211.25,299.07,59.954,1488869103,"274151322000054","219011344069620",0.00,9.30,0,284.94,300.27,0.0,0.0,0.000,862800.3,862800.3,28568,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869163,1701916.00
03/07/2017 01:45,2,0.000,ALERT,212.61,300.27,59.959,1488869103,"201051344000867","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,620917.3,620917.3,29174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488869165,1701917.00
03/07/2017 01:45,2,0.000,ALERT,211.70,298.17,59.917,1488869103,"201051344001093","219011344069620",0.00,9.30,0,292.76,299.67,0.0,0.0,0.000,622837.0,622837.0,29029,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488869166,1701918.00
03/07/2017 01:45,2,0.000,ALERT,212.38,300.57,59.907,1488869103,"201051344000900","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,641314.3,641314.3,28512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869168,1701919.00
03/07/2017 01:45,2,0.000,ALERT,212.61,299.97,59.949,1488869103,"201051344000648","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,631032.0,631032.0,28589,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488869170,1701920.00
03/07/2017 01:45,2,0.000,ALERT,212.38,300.87,59.944,1488869103,"201051344000569","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,643084.2,643084.2,28494,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869172,1701921.00
03/07/2017 01:45,2,0.000,ALERT,212.38,300.57,59.949,1488869103,"201051344000983","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,634200.7,634200.7,28691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869174,1701922.00
03/07/2017 01:45,2,0.000,ALERT,212.61,300.57,59.986,1488869103,"201051344001158","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,620914.1,620914.1,29049,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488869175,1701923.00
03/07/2017 01:45,2,0.000,ALERT,213.06,300.87,59.981,1488869103,"201051344000576","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,634078.0,634078.0,28565,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869177,1701924.00
03/07/2017 01:45,2,0.000,ALERT,211.48,297.87,59.949,1488869103,"274151322000087","219011344069620",0.00,9.70,0,283.74,299.37,0.0,0.0,0.000,834425.4,834425.4,28926,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488869179,1701925.00
03/07/2017 02:00,2,0.000,ALERT,212.83,300.57,59.965,1488870003,"201051344000645","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,633298.4,633298.4,28603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870005,1701926.00
03/07/2017 02:00,2,0.000,ALERT,211.48,298.77,59.928,1488870003,"274151322000085","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,860612.7,860612.7,28630,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870007,1701927.00
03/07/2017 02:00,2,0.000,ALERT,213.06,299.97,59.965,1488870003,"201051344000633","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,620177.7,620177.7,29152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870009,1701928.00
03/07/2017 02:00,2,0.000,ALERT,212.38,300.27,59.991,1488870003,"201051344000469","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,622958.5,622958.5,29114,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870010,1701929.00
03/07/2017 02:00,2,0.000,ALERT,211.48,298.47,59.954,1488870003,"201051344000646","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,617928.6,617928.6,29019,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870012,1701930.00
03/07/2017 02:00,2,0.000,ALERT,211.25,299.37,59.965,1488870003,"274151322000052","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,890565.5,890565.5,28392,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870014,1701931.00
03/07/2017 02:00,2,0.000,ALERT,211.93,298.77,59.965,1488870003,"201051344000585","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,627987.3,627987.3,29176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870016,1701932.00
03/07/2017 02:00,2,0.000,ALERT,211.48,299.07,59.959,1488870003,"201051344001230","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,621725.0,621725.0,28883,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870017,1701933.00
03/07/2017 02:00,2,0.000,ALERT,212.16,299.67,59.965,1488870003,"201051344000582","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,611959.0,611959.0,29094,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870019,1701934.00
03/07/2017 02:00,2,0.000,ALERT,211.48,299.07,59.959,1488870003,"201051344000955","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,630084.2,630084.2,28980,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870021,1701935.00
03/07/2017 02:00,2,0.000,ALERT,211.25,298.17,59.922,1488870003,"274151322000094","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,731080.7,731080.7,29469,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870023,1701936.00
03/07/2017 02:00,2,0.000,ALERT,212.61,301.17,59.954,1488870003,"201051344000579","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,640125.9,640125.9,28940,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870025,1701937.00
03/07/2017 02:00,2,0.000,ALERT,211.70,299.07,59.954,1488870003,"201051344000890","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,623776.1,623776.1,29107,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870026,1701938.00
03/07/2017 02:00,2,0.000,ALERT,211.93,298.77,59.922,1488870003,"201051344000438","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,626690.3,626690.3,29067,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870028,1701939.00
03/07/2017 02:00,2,0.000,ALERT,211.93,298.17,59.922,1488870003,"201051344000417","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,603789.1,603789.1,29372,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870030,1701940.00
03/07/2017 02:00,2,0.000,ALERT,211.70,299.67,59.933,1488870003,"274151322000083","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,881586.7,881586.7,28448,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870032,1701941.00
03/07/2017 02:00,2,0.000,ALERT,211.93,298.77,59.981,1488870003,"274151322000076","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,939312.6,939312.6,28548,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870034,1701942.00
03/07/2017 02:00,2,0.000,ALERT,212.38,301.47,59.954,1488870003,"201051344000868","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,621648.2,621648.2,29142,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870036,1701943.00
03/07/2017 02:00,2,0.000,ALERT,211.48,299.67,59.959,1488870003,"274151322000095","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,930334.8,930334.8,28668,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870037,1701944.00
03/07/2017 02:00,2,0.000,ALERT,212.16,300.57,59.954,1488870003,"201051344000988","219011344069620",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,577863.5,577863.5,29183,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870039,1701945.00
03/07/2017 02:00,2,0.000,ALERT,211.48,297.87,59.954,1488870003,"201051344001025","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,625492.0,625492.0,29271,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870041,1701946.00
03/07/2017 02:00,2,0.000,ALERT,212.38,300.87,59.965,1488870003,"201051344000458","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,633204.7,633204.7,28759,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870043,1701947.00
03/07/2017 02:00,2,0.000,ALERT,213.06,300.57,59.954,1488870003,"201051344000853","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,633381.3,633381.3,28603,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870045,1701948.00
03/07/2017 02:00,2,0.000,ALERT,211.93,298.47,59.959,1488870003,"201051344000685","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,626778.8,626778.8,28946,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870046,1701949.00
03/07/2017 02:00,2,0.000,ALERT,211.93,298.17,59.959,1488870003,"201051344000917","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,623179.7,623179.7,28938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870048,1701950.00
03/07/2017 02:00,2,0.000,ALERT,211.93,299.07,59.949,1488870003,"201051344001145","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,631108.3,631108.3,28777,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870050,1701951.00
03/07/2017 02:00,2,0.000,ALERT,211.70,298.17,59.959,1488870003,"201051344000651","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,620003.2,620003.2,29150,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870052,1701952.00
03/07/2017 02:00,2,0.000,ALERT,211.03,298.17,59.954,1488870003,"274151322000088","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,844505.6,844505.6,28672,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870054,1701953.00
03/07/2017 02:00,2,0.000,ALERT,211.93,297.87,59.954,1488870003,"274151322000068","219011344069620",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,731646.9,731646.9,29379,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870055,1701954.00
03/07/2017 02:00,2,0.000,ALERT,211.48,298.77,59.959,1488870003,"201051344001135","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,616081.6,616081.6,29171,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870057,1701955.00
03/07/2017 02:00,2,0.000,ALERT,212.38,301.47,59.954,1488870003,"201051344000594","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,635174.5,635174.5,29016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870059,1701956.00
03/07/2017 02:00,2,0.000,ALERT,211.93,298.47,59.949,1488870003,"201051344001203","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,624191.5,624191.5,29210,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870061,1701957.00
03/07/2017 02:00,2,0.000,ALERT,211.25,299.37,59.933,1488870003,"274151322000054","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,862800.3,862800.3,28570,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870063,1701958.00
03/07/2017 02:00,2,0.000,ALERT,212.83,300.57,59.954,1488870003,"201051344000867","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,620917.3,620917.3,29176,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870065,1701959.00
03/07/2017 02:00,2,0.000,ALERT,211.70,298.77,59.954,1488870003,"201051344001093","219011344069620",0.00,9.30,0,296.36,299.67,0.0,0.0,0.000,622837.0,622837.0,29031,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870066,1701960.00
03/07/2017 02:00,2,0.000,ALERT,212.61,300.87,59.954,1488870003,"201051344000900","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,641314.3,641314.3,28514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870068,1701961.00
03/07/2017 02:00,2,0.000,ALERT,212.83,300.27,59.954,1488870003,"201051344000648","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,631032.0,631032.0,28591,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870070,1701962.00
03/07/2017 02:00,2,0.000,ALERT,212.38,300.87,59.917,1488870003,"201051344000569","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,643084.2,643084.2,28496,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870072,1701963.00
03/07/2017 02:00,2,0.000,ALERT,212.61,300.87,59.954,1488870003,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,634200.7,634200.7,28693,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870074,1701964.00
03/07/2017 02:00,2,0.000,ALERT,212.61,300.57,59.949,1488870003,"201051344001158","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,620914.1,620914.1,29051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870075,1701965.00
03/07/2017 02:00,2,0.000,ALERT,213.06,301.17,59.949,1488870003,"201051344000576","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,634078.0,634078.0,28567,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870077,1701966.00
03/07/2017 02:00,2,0.000,ALERT,211.70,298.17,59.933,1488870003,"274151322000087","219011344069620",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,834425.4,834425.4,28928,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870079,1701967.00
03/07/2017 02:15,2,0.000,ALERT,213.29,300.27,59.965,1488870903,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,633298.4,633298.4,28605,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870905,1701968.00
03/07/2017 02:15,2,0.000,ALERT,211.93,298.47,59.959,1488870903,"274151322000085","219011344069620",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,860612.7,860612.7,28632,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870907,1701969.00
03/07/2017 02:15,2,0.000,ALERT,213.29,299.97,59.986,1488870903,"201051344000633","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,620177.7,620177.7,29154,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870909,1701970.00
03/07/2017 02:15,2,0.000,ALERT,212.61,299.97,59.959,1488870903,"201051344000469","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,622958.5,622958.5,29116,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870911,1701971.00
03/07/2017 02:15,2,0.000,ALERT,211.70,298.77,59.944,1488870903,"201051344000646","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,617928.6,617928.6,29021,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870912,1701972.00
03/07/2017 02:15,2,0.000,ALERT,211.25,297.87,59.949,1488870903,"274151322000052","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,890565.5,890565.5,28394,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870914,1701973.00
03/07/2017 02:15,2,0.000,ALERT,211.93,298.77,59.965,1488870903,"201051344000585","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,627987.3,627987.3,29178,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870916,1701974.00
03/07/2017 02:15,2,0.000,ALERT,211.93,299.07,59.959,1488870903,"201051344001230","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,621725.0,621725.0,28885,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870918,1701975.00
03/07/2017 02:15,2,0.000,ALERT,212.38,299.37,59.954,1488870903,"201051344000582","219011344069620",0.00,8.00,0,297.57,300.87,0.0,0.0,0.000,611959.0,611959.0,29096,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870919,1701976.00
03/07/2017 02:15,2,0.000,ALERT,211.48,298.77,59.965,1488870903,"201051344000955","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,630084.2,630084.2,28982,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870921,1701977.00
03/07/2017 02:15,2,0.000,ALERT,211.70,297.87,59.970,1488870903,"274151322000094","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,731080.7,731080.7,29471,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870923,1701978.00
03/07/2017 02:15,2,0.000,ALERT,212.61,300.87,59.996,1488870903,"201051344000579","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,640125.9,640125.9,28942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870925,1701979.00
03/07/2017 02:15,2,0.000,ALERT,211.70,299.07,59.965,1488870903,"201051344000890","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,623776.1,623776.1,29109,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870927,1701980.00
03/07/2017 02:15,2,0.000,ALERT,212.16,298.77,59.970,1488870903,"201051344000438","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,626690.3,626690.3,29069,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870929,1701981.00
03/07/2017 02:15,2,0.000,ALERT,212.16,298.17,59.975,1488870903,"201051344000417","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,603789.1,603789.1,29374,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870930,1701982.00
03/07/2017 02:15,2,0.000,ALERT,211.70,298.77,59.996,1488870903,"274151322000083","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,881586.7,881586.7,28450,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870932,1701983.00
03/07/2017 02:15,2,0.000,ALERT,212.16,298.77,59.949,1488870903,"274151322000076","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,939312.6,939312.6,28550,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870934,1701984.00
03/07/2017 02:15,2,0.000,ALERT,212.61,301.17,59.970,1488870903,"201051344000868","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,621648.2,621648.2,29144,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870936,1701985.00
03/07/2017 02:15,2,0.000,ALERT,211.48,299.37,59.944,1488870903,"274151322000095","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,930334.8,930334.8,28670,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870938,1701986.00
03/07/2017 02:15,2,0.000,ALERT,212.38,299.97,59.965,1488870903,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,577863.5,577863.5,29185,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870940,1701987.00
03/07/2017 02:15,2,0.000,ALERT,211.70,297.87,59.965,1488870903,"201051344001025","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,625492.0,625492.0,29273,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488870942,1701988.00
03/07/2017 02:15,2,0.000,ALERT,212.38,300.27,59.965,1488870903,"201051344000458","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,633204.7,633204.7,28761,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870943,1701989.00
03/07/2017 02:15,2,0.000,ALERT,213.06,300.27,59.959,1488870903,"201051344000853","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,633381.3,633381.3,28605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870945,1701990.00
03/07/2017 02:15,2,0.000,ALERT,212.16,298.77,59.965,1488870903,"201051344000685","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,626778.8,626778.8,28948,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870947,1701991.00
03/07/2017 02:15,2,0.000,ALERT,211.93,298.17,59.965,1488870903,"201051344000917","219011344069620",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,623179.7,623179.7,28940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870949,1701992.00
03/07/2017 02:15,2,0.000,ALERT,211.93,298.77,59.959,1488870903,"201051344001145","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,631108.3,631108.3,28779,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870951,1701993.00
03/07/2017 02:15,2,0.000,ALERT,211.93,298.17,59.959,1488870903,"201051344000651","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,620003.2,620003.2,29152,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870952,1701994.00
03/07/2017 02:15,2,0.000,ALERT,211.25,298.77,59.954,1488870903,"274151322000088","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,844505.6,844505.6,28674,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870954,1701995.00
03/07/2017 02:15,2,0.000,ALERT,212.38,297.57,59.986,1488870903,"274151322000068","219011344069620",0.00,10.00,0,295.76,299.07,0.0,0.0,0.000,731646.9,731646.9,29381,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870956,1701996.00
03/07/2017 02:15,2,0.000,ALERT,211.70,298.77,59.954,1488870903,"201051344001135","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,616081.6,616081.6,29173,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870958,1701997.00
03/07/2017 02:15,2,0.000,ALERT,212.38,301.17,59.912,1488870903,"201051344000594","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,635174.5,635174.5,29018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870960,1701998.00
03/07/2017 02:15,2,0.000,ALERT,211.93,298.17,59.970,1488870903,"201051344001203","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,624191.5,624191.5,29212,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870961,1701999.00
03/07/2017 02:15,2,0.000,ALERT,211.48,298.47,59.949,1488870903,"274151322000054","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,862800.3,862800.3,28572,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870963,1702000.00
03/07/2017 02:15,2,0.000,ALERT,213.06,300.27,59.970,1488870903,"201051344000867","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,620917.3,620917.3,29178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870965,1702001.00
03/07/2017 02:15,2,0.000,ALERT,211.70,298.77,59.959,1488870903,"201051344001093","219011344069620",0.00,9.70,0,296.96,300.27,0.0,0.0,0.000,622837.0,622837.0,29033,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870967,1702002.00
03/07/2017 02:15,2,0.000,ALERT,212.61,300.57,59.949,1488870903,"201051344000900","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,641314.3,641314.3,28516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870968,1702003.00
03/07/2017 02:15,2,0.000,ALERT,212.83,299.97,59.959,1488870903,"201051344000648","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,631032.0,631032.0,28593,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870970,1702004.00
03/07/2017 02:15,2,0.000,ALERT,212.61,300.87,59.959,1488870903,"201051344000569","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,643084.2,643084.2,28498,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870972,1702005.00
03/07/2017 02:15,2,0.000,ALERT,212.61,300.57,59.954,1488870903,"201051344000983","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,634200.7,634200.7,28695,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870974,1702006.00
03/07/2017 02:15,2,0.000,ALERT,212.83,300.27,59.949,1488870903,"201051344001158","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,620914.1,620914.1,29053,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870976,1702007.00
03/07/2017 02:15,2,0.000,ALERT,213.06,300.87,59.996,1488870903,"201051344000576","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,634078.0,634078.0,28569,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870977,1702008.00
03/07/2017 02:15,2,0.000,ALERT,211.70,297.57,59.938,1488870903,"274151322000087","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,834425.4,834425.4,28930,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488870979,1702009.00
03/07/2017 02:30,2,0.000,ALERT,212.61,300.27,59.991,1488871803,"201051344000645","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,633298.4,633298.4,28607,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488871805,1702010.00
03/07/2017 02:30,2,0.000,ALERT,211.25,298.47,59.907,1488871803,"274151322000085","219011344069620",0.00,9.30,0,295.16,301.47,0.0,0.0,0.000,860612.7,860612.7,28634,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871807,1702011.00
03/07/2017 02:30,2,0.000,ALERT,212.83,299.97,59.949,1488871803,"201051344000633","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,620177.7,620177.7,29156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871809,1702012.00
03/07/2017 02:30,2,0.000,ALERT,212.38,300.27,59.949,1488871803,"201051344000469","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,622958.5,622958.5,29118,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871811,1702013.00
03/07/2017 02:30,2,0.000,ALERT,211.25,298.77,59.949,1488871803,"201051344000646","219011344069620",0.00,8.50,0,296.06,303.88,0.0,0.0,0.000,617928.6,617928.6,29023,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871813,1702014.00
03/07/2017 02:30,2,0.000,ALERT,211.03,298.77,59.959,1488871803,"274151322000052","219011344069620",0.00,9.30,0,296.36,302.37,0.0,0.0,0.000,890565.5,890565.5,28396,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871814,1702015.00
03/07/2017 02:30,2,0.000,ALERT,211.93,299.07,59.986,1488871803,"201051344000585","219011344069620",0.00,9.00,0,296.36,303.58,0.0,0.0,0.000,627987.3,627987.3,29180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871816,1702016.00
03/07/2017 02:30,2,0.000,ALERT,211.70,299.07,59.970,1488871803,"201051344001230","219011344069620",0.00,9.00,0,297.26,304.48,0.0,0.0,0.000,621725.0,621725.0,28887,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871818,1702017.00
03/07/2017 02:30,2,0.000,ALERT,212.16,299.97,59.981,1488871803,"201051344000582","219011344069620",0.00,8.00,0,297.57,304.78,0.0,0.0,0.000,611959.0,611959.0,29098,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871820,1702018.00
03/07/2017 02:30,2,0.000,ALERT,211.25,299.07,59.970,1488871803,"201051344000955","219011344069620",0.00,9.00,0,296.96,304.18,0.0,0.0,0.000,630084.2,630084.2,28984,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871822,1702019.00
03/07/2017 02:30,2,0.000,ALERT,211.48,298.17,59.944,1488871803,"274151322000094","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,731080.7,731080.7,29473,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871823,1702020.00
03/07/2017 02:30,2,0.000,ALERT,212.38,301.17,59.949,1488871803,"201051344000579","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,640125.9,640125.9,28944,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871825,1702021.00
03/07/2017 02:30,2,0.000,ALERT,211.48,299.37,59.954,1488871803,"201051344000890","219011344069620",0.00,9.30,0,297.26,305.38,0.0,0.0,0.000,623776.1,623776.1,29111,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871827,1702022.00
03/07/2017 02:30,2,0.000,ALERT,211.93,299.07,59.949,1488871803,"201051344000438","219011344069620",0.00,8.50,0,296.96,304.48,0.0,0.0,0.000,626690.3,626690.3,29071,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871829,1702023.00
03/07/2017 02:30,2,0.000,ALERT,211.93,298.47,59.959,1488871803,"201051344000417","219011344069620",0.00,9.00,0,296.36,303.58,0.0,0.0,0.000,603789.1,603789.1,29376,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871831,1702024.00
