ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 02:30,2,0.000,ALERT,211.25,298.17,59.938,1488871803,"274151322000083","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,881586.7,881586.7,28452,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871832,1702025.00
03/07/2017 02:30,2,0.000,ALERT,211.93,298.47,59.954,1488871803,"274151322000076","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,939312.6,939312.6,28552,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871834,1702026.00
03/07/2017 02:30,2,0.000,ALERT,212.16,301.17,59.944,1488871803,"201051344000868","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,621648.2,621648.2,29146,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871836,1702027.00
03/07/2017 02:30,2,0.000,ALERT,211.25,299.37,59.949,1488871803,"274151322000095","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,930334.8,930334.8,28672,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871838,1702028.00
03/07/2017 02:30,2,0.000,ALERT,212.16,300.27,59.959,1488871803,"201051344000988","219011344069620",0.00,9.00,0,296.06,302.98,0.0,0.0,0.000,577863.5,577863.5,29187,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488871840,1702029.00
03/07/2017 02:30,2,0.000,ALERT,211.70,298.47,59.959,1488871803,"201051344001025","219011344069620",0.00,8.00,0,296.36,304.48,0.0,0.0,0.000,625492.0,625492.0,29275,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871841,1702030.00
03/07/2017 02:30,2,0.000,ALERT,212.16,300.27,59.981,1488871803,"201051344000458","219011344069620",0.00,9.70,0,298.47,304.18,0.0,0.0,0.000,633204.7,633204.7,28763,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871843,1702031.00
03/07/2017 02:30,2,0.000,ALERT,213.06,300.57,59.954,1488871803,"201051344000853","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,633381.3,633381.3,28607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871845,1702032.00
03/07/2017 02:30,2,0.000,ALERT,211.93,299.07,59.938,1488871803,"201051344000685","219011344069620",0.00,9.00,0,296.66,304.48,0.0,0.0,0.000,626778.8,626778.8,28950,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871847,1702033.00
03/07/2017 02:30,2,0.000,ALERT,211.93,298.47,59.959,1488871803,"201051344000917","219011344069620",0.00,9.70,0,295.46,303.28,0.0,0.0,0.000,623179.7,623179.7,28942,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488871848,1702034.00
03/07/2017 02:30,2,0.000,ALERT,211.93,299.07,59.944,1488871803,"201051344001145","219011344069620",0.00,8.50,0,296.96,305.08,0.0,0.0,0.000,631108.3,631108.3,28781,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871850,1702035.00
03/07/2017 02:30,2,0.000,ALERT,211.93,298.17,59.949,1488871803,"201051344000651","219011344069620",0.00,7.70,0,296.06,303.58,0.0,0.0,0.000,620003.2,620003.2,29154,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488871852,1702036.00
03/07/2017 02:30,2,0.000,ALERT,210.80,298.77,59.912,1488871803,"274151322000088","219011344069620",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,844505.6,844505.6,28676,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871854,1702037.00
03/07/2017 02:30,2,0.000,ALERT,211.93,297.87,59.938,1488871803,"274151322000068","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,731646.9,731646.9,29383,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871856,1702038.00
03/07/2017 02:30,2,0.000,ALERT,211.48,298.47,59.949,1488871803,"201051344001135","219011344069620",0.00,8.50,0,296.96,304.48,0.0,0.0,0.000,616081.6,616081.6,29175,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871858,1702039.00
03/07/2017 02:30,2,0.000,ALERT,211.93,301.17,59.944,1488871803,"201051344000594","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,635174.5,635174.5,29020,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488871859,1702040.00
03/07/2017 02:30,2,0.000,ALERT,211.70,298.77,59.938,1488871803,"201051344001203","219011344069620",0.00,8.50,0,296.66,305.68,0.0,0.0,0.000,624191.5,624191.5,29214,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488871861,1702041.00
03/07/2017 02:30,2,0.000,ALERT,211.25,299.07,59.933,1488871803,"274151322000054","219011344069620",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,862800.3,862800.3,28574,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871863,1702042.00
03/07/2017 02:30,2,0.000,ALERT,212.61,300.27,59.975,1488871803,"201051344000867","219011344069620",0.00,9.30,0,297.87,303.88,0.0,0.0,0.000,620917.3,620917.3,29180,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871865,1702043.00
03/07/2017 02:30,2,0.000,ALERT,211.70,298.77,59.944,1488871803,"201051344001093","219011344069620",0.00,9.70,0,296.96,303.58,0.0,0.0,0.000,622837.0,622837.0,29035,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488871867,1702044.00
03/07/2017 02:30,2,0.000,ALERT,212.16,300.57,59.938,1488871803,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,641314.3,641314.3,28518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871868,1702045.00
03/07/2017 02:30,2,0.000,ALERT,212.61,299.97,59.928,1488871803,"201051344000648","219011344069620",0.00,8.00,0,297.87,303.58,0.0,0.0,0.000,631032.0,631032.0,28595,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871870,1702046.00
03/07/2017 02:30,2,0.000,ALERT,212.38,301.17,59.938,1488871803,"201051344000569","219011344069620",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,643084.2,643084.2,28500,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488871872,1702047.00
03/07/2017 02:30,2,0.000,ALERT,212.38,300.87,59.944,1488871803,"201051344000983","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,634200.7,634200.7,28697,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871874,1702048.00
03/07/2017 02:30,2,0.000,ALERT,212.38,300.27,59.944,1488871803,"201051344001158","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,620914.1,620914.1,29055,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871875,1702049.00
03/07/2017 02:30,2,0.000,ALERT,213.06,301.17,59.928,1488871803,"201051344000576","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,634078.0,634078.0,28571,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488871877,1702050.00
03/07/2017 02:30,2,0.000,ALERT,211.48,298.17,59.928,1488871803,"274151322000087","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,834425.4,834425.4,28932,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488871879,1702051.00
03/07/2017 02:45,2,0.000,ALERT,212.83,300.57,59.970,1488872703,"201051344000645","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,633298.4,633298.4,28609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872705,1702052.00
03/07/2017 02:45,2,0.000,ALERT,211.48,299.07,59.981,1488872703,"274151322000085","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,860612.7,860612.7,28636,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872707,1702053.00
03/07/2017 02:45,2,0.000,ALERT,212.83,300.27,59.981,1488872703,"201051344000633","219011344069620",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,620177.7,620177.7,29158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872709,1702054.00
03/07/2017 02:45,2,0.000,ALERT,212.61,300.57,59.970,1488872703,"201051344000469","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,622958.5,622958.5,29120,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872711,1702055.00
03/07/2017 02:45,2,0.000,ALERT,211.70,299.07,59.970,1488872703,"201051344000646","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,617928.6,617928.6,29025,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872713,1702056.00
03/07/2017 02:45,2,0.000,ALERT,211.25,299.07,59.970,1488872703,"274151322000052","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,890565.5,890565.5,28398,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872715,1702057.00
03/07/2017 02:45,2,0.000,ALERT,212.16,299.37,59.965,1488872703,"201051344000585","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,627987.3,627987.3,29182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872716,1702058.00
03/07/2017 02:45,2,0.000,ALERT,211.93,299.67,60.002,1488872703,"201051344001230","219011344069620",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,621725.0,621725.0,28889,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488872718,1702059.00
03/07/2017 02:45,2,0.000,ALERT,212.61,299.97,59.970,1488872703,"201051344000582","219011344069620",0.00,8.00,0,298.17,301.17,0.0,0.0,0.000,611959.0,611959.0,29100,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872720,1702060.00
03/07/2017 02:45,2,0.000,ALERT,211.70,299.37,59.949,1488872703,"201051344000955","219011344069620",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,630084.2,630084.2,28986,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488872722,1702061.00
03/07/2017 02:45,2,0.000,ALERT,211.48,298.17,59.959,1488872703,"274151322000094","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,731080.7,731080.7,29475,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872724,1702062.00
03/07/2017 02:45,2,0.000,ALERT,212.38,301.17,59.965,1488872703,"201051344000579","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,640125.9,640125.9,28946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488872725,1702063.00
03/07/2017 02:45,2,0.000,ALERT,211.70,299.67,59.965,1488872703,"201051344000890","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,623776.1,623776.1,29113,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872727,1702064.00
03/07/2017 02:45,2,0.000,ALERT,211.93,299.07,59.959,1488872703,"201051344000438","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,626690.3,626690.3,29073,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872729,1702065.00
03/07/2017 02:45,2,0.000,ALERT,212.16,298.77,59.970,1488872703,"201051344000417","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,603789.1,603789.1,29378,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488872731,1702066.00
03/07/2017 02:45,2,0.000,ALERT,211.48,299.67,59.959,1488872703,"274151322000083","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,881586.7,881586.7,28454,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488872732,1702067.00
03/07/2017 02:45,2,0.000,ALERT,211.93,298.77,59.965,1488872703,"274151322000076","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,939312.6,939312.6,28554,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872734,1702068.00
03/07/2017 02:45,2,0.000,ALERT,212.16,301.17,59.975,1488872703,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,621648.2,621648.2,29148,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872736,1702069.00
03/07/2017 02:45,2,0.000,ALERT,211.25,299.97,59.949,1488872703,"274151322000095","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,930334.8,930334.8,28674,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488872738,1702070.00
03/07/2017 02:45,2,0.000,ALERT,212.16,300.57,59.959,1488872703,"201051344000988","219011344069620",0.00,9.00,0,296.36,302.07,0.0,0.0,0.000,577863.5,577863.5,29189,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872740,1702071.00
03/07/2017 02:45,2,0.000,ALERT,211.70,298.47,59.959,1488872703,"201051344001025","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,625492.0,625492.0,29277,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488872742,1702072.00
03/07/2017 02:45,2,0.000,ALERT,212.16,300.57,59.991,1488872703,"201051344000458","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,633204.7,633204.7,28765,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872743,1702073.00
03/07/2017 02:45,2,0.000,ALERT,212.83,300.57,59.965,1488872703,"201051344000853","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,633381.3,633381.3,28609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872745,1702074.00
03/07/2017 02:45,2,0.000,ALERT,212.16,299.07,59.954,1488872703,"201051344000685","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,626778.8,626778.8,28952,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872747,1702075.00
03/07/2017 02:45,2,0.000,ALERT,212.16,298.77,59.944,1488872703,"201051344000917","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,623179.7,623179.7,28944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872749,1702076.00
03/07/2017 02:45,2,0.000,ALERT,212.16,299.07,59.944,1488872703,"201051344001145","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,631108.3,631108.3,28783,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872750,1702077.00
03/07/2017 02:45,2,0.000,ALERT,212.16,298.47,59.959,1488872703,"201051344000651","219011344069620",0.00,7.70,0,296.66,299.97,0.0,0.0,0.000,620003.2,620003.2,29156,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488872752,1702078.00
03/07/2017 02:45,2,0.000,ALERT,211.25,299.07,59.933,1488872703,"274151322000088","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,844505.6,844505.6,28678,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488872754,1702079.00
03/07/2017 02:45,2,0.000,ALERT,212.16,298.17,59.944,1488872703,"274151322000068","219011344069620",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,731646.9,731646.9,29385,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872756,1702080.00
03/07/2017 02:45,2,0.000,ALERT,211.70,299.07,59.991,1488872703,"201051344001135","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,616081.6,616081.6,29177,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872758,1702081.00
03/07/2017 02:45,2,0.000,ALERT,212.16,301.77,59.944,1488872703,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,635174.5,635174.5,29022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872759,1702082.00
03/07/2017 02:45,2,0.000,ALERT,211.70,298.47,59.949,1488872703,"201051344001203","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,624191.5,624191.5,29216,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872761,1702083.00
03/07/2017 02:45,2,0.000,ALERT,211.48,299.07,59.938,1488872703,"274151322000054","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,862800.3,862800.3,28576,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872763,1702084.00
03/07/2017 02:45,2,0.000,ALERT,212.61,300.57,59.933,1488872703,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,620917.3,620917.3,29182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872765,1702085.00
03/07/2017 02:45,2,0.000,ALERT,211.93,299.07,59.949,1488872703,"201051344001093","219011344069620",0.00,9.70,0,296.96,300.27,0.0,0.0,0.000,622837.0,622837.0,29037,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872767,1702086.00
03/07/2017 02:45,2,0.000,ALERT,212.38,301.17,59.912,1488872703,"201051344000900","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,641314.3,641314.3,28520,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872768,1702087.00
03/07/2017 02:45,2,0.000,ALERT,212.61,300.27,59.922,1488872703,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,631032.0,631032.0,28597,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872770,1702088.00
03/07/2017 02:45,2,0.000,ALERT,212.38,301.17,59.944,1488872703,"201051344000569","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,643084.2,643084.2,28502,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872772,1702089.00
03/07/2017 02:45,2,0.000,ALERT,212.38,300.87,59.944,1488872703,"201051344000983","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,634200.7,634200.7,28699,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872774,1702090.00
03/07/2017 02:45,2,0.000,ALERT,212.38,300.57,59.896,1488872703,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,620914.1,620914.1,29057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872776,1702091.00
03/07/2017 02:45,2,0.000,ALERT,212.83,301.17,59.944,1488872703,"201051344000576","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,634078.0,634078.0,28573,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872777,1702092.00
03/07/2017 02:45,2,0.000,ALERT,211.48,298.77,59.938,1488872703,"274151322000087","219011344069620",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,834425.4,834425.4,28934,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488872779,1702093.00
03/07/2017 03:00,2,0.000,ALERT,212.83,300.57,59.938,1488873603,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,633298.4,633298.4,28611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873605,1702094.00
03/07/2017 03:00,2,0.000,ALERT,211.70,298.47,59.944,1488873603,"274151322000085","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,860612.7,860612.7,28638,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873607,1702095.00
03/07/2017 03:00,2,0.000,ALERT,213.06,300.27,59.981,1488873603,"201051344000633","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,620177.7,620177.7,29160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873609,1702096.00
03/07/2017 03:00,2,0.000,ALERT,212.38,300.27,59.949,1488873603,"201051344000469","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,622958.5,622958.5,29122,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873611,1702097.00
03/07/2017 03:00,2,0.000,ALERT,211.70,298.77,59.959,1488873603,"201051344000646","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,617928.6,617928.6,29027,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873613,1702098.00
03/07/2017 03:00,2,0.000,ALERT,211.25,298.17,59.944,1488873603,"274151322000052","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,890565.5,890565.5,28400,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873614,1702099.00
03/07/2017 03:00,2,0.000,ALERT,211.93,298.77,59.944,1488873603,"201051344000585","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,627987.3,627987.3,29184,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873616,1702100.00
03/07/2017 03:00,2,0.000,ALERT,211.93,299.37,59.949,1488873603,"201051344001230","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,621725.0,621725.0,28891,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873618,1702101.00
03/07/2017 03:00,2,0.000,ALERT,212.38,299.67,59.938,1488873603,"201051344000582","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,611959.0,611959.0,29102,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873620,1702102.00
03/07/2017 03:00,2,0.000,ALERT,211.48,299.07,59.944,1488873603,"201051344000955","219011344069620",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,630084.2,630084.2,28988,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873622,1702103.00
03/07/2017 03:00,2,0.000,ALERT,211.48,297.87,59.933,1488873603,"274151322000094","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,731080.7,731080.7,29477,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873623,1702104.00
03/07/2017 03:00,2,0.000,ALERT,212.38,301.17,59.944,1488873603,"201051344000579","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,640125.9,640125.9,28948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873625,1702105.00
03/07/2017 03:00,2,0.000,ALERT,211.70,299.37,59.944,1488873603,"201051344000890","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,623776.1,623776.1,29115,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873627,1702106.00
03/07/2017 03:00,2,0.000,ALERT,211.93,299.07,59.944,1488873603,"201051344000438","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,626690.3,626690.3,29075,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873629,1702107.00
03/07/2017 03:00,2,0.000,ALERT,211.93,298.47,59.944,1488873603,"201051344000417","219011344069620",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,603789.1,603789.1,29380,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873631,1702108.00
03/07/2017 03:00,2,0.000,ALERT,211.70,298.47,59.938,1488873603,"274151322000083","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,881586.7,881586.7,28456,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873633,1702109.00
03/07/2017 03:00,2,0.000,ALERT,212.16,298.47,59.944,1488873603,"274151322000076","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,939312.6,939312.6,28556,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873634,1702110.00
03/07/2017 03:00,2,0.000,ALERT,212.38,301.17,59.933,1488873603,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,621648.2,621648.2,29150,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873636,1702111.00
03/07/2017 03:00,2,0.000,ALERT,211.48,299.67,59.933,1488873603,"274151322000095","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,930334.8,930334.8,28676,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873638,1702112.00
03/07/2017 03:00,2,0.000,ALERT,212.38,300.27,59.938,1488873603,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.07,0.0,0.0,0.000,577863.5,577863.5,29191,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873640,1702113.00
03/07/2017 03:00,2,0.000,ALERT,211.70,298.17,59.938,1488873603,"201051344001025","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,625492.0,625492.0,29279,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873642,1702114.00
03/07/2017 03:00,2,0.000,ALERT,212.16,300.57,59.933,1488873603,"201051344000458","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,633204.7,633204.7,28767,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873643,1702115.00
03/07/2017 03:00,2,0.000,ALERT,213.06,300.57,59.965,1488873603,"201051344000853","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,633381.3,633381.3,28611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873645,1702116.00
03/07/2017 03:00,2,0.000,ALERT,212.16,299.07,59.933,1488873603,"201051344000685","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,626778.8,626778.8,28954,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873647,1702117.00
03/07/2017 03:00,2,0.000,ALERT,212.16,298.47,59.938,1488873603,"201051344000917","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,623179.7,623179.7,28946,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873649,1702118.00
03/07/2017 03:00,2,0.000,ALERT,212.16,299.07,59.912,1488873603,"201051344001145","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,631108.3,631108.3,28785,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873651,1702119.00
03/07/2017 03:00,2,0.000,ALERT,211.93,298.17,59.912,1488873603,"201051344000651","219011344069620",0.00,7.70,0,296.66,299.97,0.0,0.0,0.000,620003.2,620003.2,29158,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873652,1702120.00
03/07/2017 03:00,2,0.000,ALERT,211.03,298.47,59.928,1488873603,"274151322000088","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,844505.6,844505.6,28680,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873654,1702121.00
03/07/2017 03:00,2,0.000,ALERT,212.16,297.87,59.933,1488873603,"274151322000068","219011344069620",0.00,10.30,0,296.06,299.37,0.0,0.0,0.000,731646.9,731646.9,29387,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873656,1702122.00
03/07/2017 03:00,2,0.000,ALERT,211.48,298.77,59.944,1488873603,"201051344001135","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,616081.6,616081.6,29179,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873658,1702123.00
03/07/2017 03:00,2,0.000,ALERT,211.93,300.87,59.944,1488873603,"201051344000594","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,635174.5,635174.5,29024,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873660,1702124.00
03/07/2017 03:00,2,0.000,ALERT,211.93,298.47,59.944,1488873603,"201051344001203","219011344069620",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,624191.5,624191.5,29218,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873661,1702125.00
03/07/2017 03:00,2,0.000,ALERT,211.03,298.77,59.944,1488873603,"274151322000054","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,862800.3,862800.3,28578,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873663,1702126.00
03/07/2017 03:00,2,0.000,ALERT,212.83,300.27,59.922,1488873603,"201051344000867","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,620917.3,620917.3,29184,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873665,1702127.00
03/07/2017 03:00,2,0.000,ALERT,211.93,298.77,59.938,1488873603,"201051344001093","219011344069620",0.00,9.70,0,296.96,300.27,0.0,0.0,0.000,622837.0,622837.0,29039,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873667,1702128.00
03/07/2017 03:00,2,0.000,ALERT,212.16,300.57,59.912,1488873603,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,641314.3,641314.3,28522,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873669,1702129.00
03/07/2017 03:00,2,0.000,ALERT,212.61,299.97,59.949,1488873603,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,631032.0,631032.0,28599,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873671,1702130.00
03/07/2017 03:00,2,0.000,ALERT,212.38,301.17,59.938,1488873603,"201051344000569","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,643084.2,643084.2,28504,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488873672,1702131.00
03/07/2017 03:00,2,0.000,ALERT,212.38,300.57,59.938,1488873603,"201051344000983","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,634200.7,634200.7,28701,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873674,1702132.00
03/07/2017 03:00,2,0.000,ALERT,212.38,300.57,59.944,1488873603,"201051344001158","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,620914.1,620914.1,29059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873676,1702133.00
03/07/2017 03:00,2,0.000,ALERT,212.83,301.17,59.944,1488873603,"201051344000576","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,634078.0,634078.0,28575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873678,1702134.00
03/07/2017 03:00,2,0.000,ALERT,211.70,297.87,59.933,1488873603,"274151322000087","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,834425.4,834425.4,28936,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488873679,1702135.00
03/07/2017 03:15,2,0.000,ALERT,213.06,300.87,59.981,1488874503,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,633298.4,633298.4,28613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874505,1702136.00
03/07/2017 03:15,2,0.000,ALERT,211.93,299.37,59.981,1488874503,"274151322000085","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,860612.7,860612.7,28640,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488874507,1702137.00
03/07/2017 03:15,2,0.000,ALERT,213.06,300.87,60.018,1488874503,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,620177.7,620177.7,29162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874509,1702138.00
03/07/2017 03:15,2,0.000,ALERT,212.61,300.87,59.986,1488874503,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,622958.5,622958.5,29124,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874510,1702139.00
03/07/2017 03:15,2,0.000,ALERT,211.70,299.07,59.991,1488874503,"201051344000646","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,617928.6,617928.6,29029,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874512,1702140.00
03/07/2017 03:15,2,0.000,ALERT,211.48,299.07,59.981,1488874503,"274151322000052","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,890565.5,890565.5,28402,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874514,1702141.00
03/07/2017 03:15,2,0.000,ALERT,211.93,299.07,60.018,1488874503,"201051344000585","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,627987.3,627987.3,29186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874516,1702142.00
03/07/2017 03:15,2,0.000,ALERT,211.93,299.67,59.996,1488874503,"201051344001230","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,621725.0,621725.0,28893,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488874518,1702143.00
03/07/2017 03:15,2,0.000,ALERT,212.38,299.97,59.991,1488874503,"201051344000582","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,611959.0,611959.0,29104,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488874519,1702144.00
03/07/2017 03:15,2,0.000,ALERT,211.48,299.37,60.002,1488874503,"201051344000955","219011344069620",0.00,9.30,0,296.96,300.27,0.0,0.0,0.000,630084.2,630084.2,28990,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488874521,1702145.00
03/07/2017 03:15,2,0.000,ALERT,211.70,298.77,59.970,1488874503,"274151322000094","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,731080.7,731080.7,29479,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874523,1702146.00
03/07/2017 03:15,2,0.000,ALERT,212.61,301.77,59.996,1488874503,"201051344000579","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,640125.9,640125.9,28950,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874525,1702147.00
03/07/2017 03:15,2,0.000,ALERT,211.70,299.67,59.991,1488874503,"201051344000890","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,623776.1,623776.1,29117,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874527,1702148.00
03/07/2017 03:15,2,0.000,ALERT,211.93,299.07,60.002,1488874503,"201051344000438","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,626690.3,626690.3,29077,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874529,1702149.00
03/07/2017 03:15,2,0.000,ALERT,211.93,298.77,59.991,1488874503,"201051344000417","219011344069620",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,603789.1,603789.1,29382,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874530,1702150.00
03/07/2017 03:15,2,0.000,ALERT,211.93,300.27,59.965,1488874503,"274151322000083","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,881586.7,881586.7,28458,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874532,1702151.00
03/07/2017 03:15,2,0.000,ALERT,212.16,299.07,60.028,1488874503,"274151322000076","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,939312.6,939312.6,28558,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874534,1702152.00
03/07/2017 03:15,2,0.000,ALERT,212.61,302.07,60.002,1488874503,"201051344000868","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,621648.2,621648.2,29152,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874536,1702153.00
03/07/2017 03:15,2,0.000,ALERT,211.48,299.97,60.034,1488874503,"274151322000095","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,930334.8,930334.8,28678,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488874538,1702154.00
03/07/2017 03:15,2,0.000,ALERT,212.38,300.87,60.002,1488874503,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.37,0.0,0.0,0.000,577863.5,577863.5,29193,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488874540,1702155.00
03/07/2017 03:15,2,0.000,ALERT,211.70,298.47,60.007,1488874503,"201051344001025","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,625492.0,625492.0,29281,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874541,1702156.00
03/07/2017 03:15,2,0.000,ALERT,212.38,301.17,59.996,1488874503,"201051344000458","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,633204.7,633204.7,28769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874543,1702157.00
03/07/2017 03:15,2,0.000,ALERT,213.06,300.87,60.007,1488874503,"201051344000853","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,633381.3,633381.3,28613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874545,1702158.00
03/07/2017 03:15,2,0.000,ALERT,212.16,299.37,60.002,1488874503,"201051344000685","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,626778.8,626778.8,28956,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874547,1702159.00
03/07/2017 03:15,2,0.000,ALERT,211.93,298.47,60.002,1488874503,"201051344000917","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,623179.7,623179.7,28948,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874549,1702160.00
03/07/2017 03:15,2,0.000,ALERT,211.93,299.07,59.996,1488874503,"201051344001145","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,631108.3,631108.3,28787,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874550,1702161.00
03/07/2017 03:15,2,0.000,ALERT,211.70,298.17,59.996,1488874503,"201051344000651","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,620003.2,620003.2,29160,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874552,1702162.00
03/07/2017 03:15,2,0.000,ALERT,211.25,299.67,60.012,1488874503,"274151322000088","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,844505.6,844505.6,28682,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874554,1702163.00
03/07/2017 03:15,2,0.000,ALERT,212.16,298.47,59.996,1488874503,"274151322000068","219011344069620",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,731646.9,731646.9,29389,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874556,1702164.00
03/07/2017 03:15,2,0.000,ALERT,211.48,299.07,59.996,1488874503,"201051344001135","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,616081.6,616081.6,29181,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874558,1702165.00
03/07/2017 03:15,2,0.000,ALERT,212.16,301.47,59.996,1488874503,"201051344000594","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,635174.5,635174.5,29026,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874559,1702166.00
03/07/2017 03:15,2,0.000,ALERT,211.70,298.47,59.986,1488874503,"201051344001203","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,624191.5,624191.5,29220,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874561,1702167.00
03/07/2017 03:15,2,0.000,ALERT,211.48,299.07,59.970,1488874503,"274151322000054","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,862800.3,862800.3,28580,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874563,1702168.00
03/07/2017 03:15,2,0.000,ALERT,212.83,300.87,59.996,1488874503,"201051344000867","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,620917.3,620917.3,29186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874565,1702169.00
