ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 03:15,2,0.000,ALERT,211.70,298.77,59.991,1488874503,"201051344001093","219011344069620",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,622837.0,622837.0,29041,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488874566,1702170.00
03/07/2017 03:15,2,0.000,ALERT,212.61,301.17,59.996,1488874503,"201051344000900","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,641314.3,641314.3,28524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874568,1702171.00
03/07/2017 03:15,2,0.000,ALERT,212.83,300.57,59.996,1488874503,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,631032.0,631032.0,28601,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488874570,1702172.00
03/07/2017 03:15,2,0.000,ALERT,212.61,301.77,59.996,1488874503,"201051344000569","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,643084.2,643084.2,28506,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874572,1702173.00
03/07/2017 03:15,2,0.000,ALERT,212.61,301.47,60.007,1488874503,"201051344000983","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,634200.7,634200.7,28703,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488874574,1702174.00
03/07/2017 03:15,2,0.000,ALERT,212.38,300.57,59.996,1488874503,"201051344001158","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,620914.1,620914.1,29061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874575,1702175.00
03/07/2017 03:15,2,0.000,ALERT,212.83,301.17,59.954,1488874503,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,634078.0,634078.0,28577,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488874577,1702176.00
03/07/2017 03:15,2,0.000,ALERT,211.70,298.17,59.996,1488874503,"274151322000087","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,834425.4,834425.4,28938,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488874579,1702177.00
03/07/2017 03:30,2,0.000,ALERT,212.83,300.27,59.970,1488875404,"201051344000645","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,633298.4,633298.4,28615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875406,1702178.00
03/07/2017 03:30,2,0.000,ALERT,211.25,298.17,59.991,1488875404,"274151322000085","219011344069620",0.00,10.00,0,296.66,304.78,0.0,0.0,0.000,860612.7,860612.7,28642,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488875408,1702179.00
03/07/2017 03:30,2,0.000,ALERT,212.83,300.27,60.012,1488875404,"201051344000633","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,620177.7,620177.7,29164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875409,1702180.00
03/07/2017 03:30,2,0.000,ALERT,212.38,300.57,59.970,1488875404,"201051344000469","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,622958.5,622958.5,29126,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875411,1702181.00
03/07/2017 03:30,2,0.000,ALERT,211.48,298.77,59.949,1488875404,"201051344000646","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,617928.6,617928.6,29031,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875413,1702182.00
03/07/2017 03:30,2,0.000,ALERT,211.03,299.07,59.965,1488875404,"274151322000052","219011344069620",0.00,10.00,0,296.66,304.78,0.0,0.0,0.000,890565.5,890565.5,28404,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875415,1702183.00
03/07/2017 03:30,2,0.000,ALERT,211.70,298.77,59.975,1488875404,"201051344000585","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,627987.3,627987.3,29188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488875417,1702184.00
03/07/2017 03:30,2,0.000,ALERT,211.70,299.07,59.965,1488875404,"201051344001230","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,621725.0,621725.0,28895,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488875419,1702185.00
03/07/2017 03:30,2,0.000,ALERT,212.16,299.67,59.975,1488875404,"201051344000582","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,611959.0,611959.0,29106,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875420,1702186.00
03/07/2017 03:30,2,0.000,ALERT,211.25,298.77,59.981,1488875404,"201051344000955","219011344069620",0.00,9.70,0,297.26,300.57,0.0,0.0,0.000,630084.2,630084.2,28992,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875422,1702187.00
03/07/2017 03:30,2,0.000,ALERT,211.25,297.87,59.965,1488875404,"274151322000094","219011344069620",0.00,9.30,0,296.36,304.18,0.0,0.0,0.000,731080.7,731080.7,29481,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875424,1702188.00
03/07/2017 03:30,2,0.000,ALERT,212.16,300.87,60.002,1488875404,"201051344000579","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,640125.9,640125.9,28952,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488875426,1702189.00
03/07/2017 03:30,2,0.000,ALERT,211.48,299.37,59.996,1488875404,"201051344000890","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,623776.1,623776.1,29119,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875427,1702190.00
03/07/2017 03:30,2,0.000,ALERT,211.70,298.47,59.975,1488875404,"201051344000438","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,626690.3,626690.3,29079,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875429,1702191.00
03/07/2017 03:30,2,0.000,ALERT,211.70,298.17,59.986,1488875404,"201051344000417","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,603789.1,603789.1,29384,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875431,1702192.00
03/07/2017 03:30,2,0.000,ALERT,211.48,299.07,59.986,1488875404,"274151322000083","219011344069620",0.00,10.00,0,297.26,305.08,0.0,0.0,0.000,881586.7,881586.7,28460,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875433,1702193.00
03/07/2017 03:30,2,0.000,ALERT,211.70,298.17,59.954,1488875404,"274151322000076","219011344069620",0.00,10.00,0,296.66,304.78,0.0,0.0,0.000,939312.6,939312.6,28560,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488875435,1702194.00
03/07/2017 03:30,2,0.000,ALERT,212.16,301.47,59.991,1488875404,"201051344000868","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,621648.2,621648.2,29154,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875436,1702195.00
03/07/2017 03:30,2,0.000,ALERT,211.25,299.37,59.996,1488875404,"274151322000095","219011344069620",0.00,9.70,0,297.87,305.68,0.0,0.0,0.000,930334.8,930334.8,28680,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488875438,1702196.00
03/07/2017 03:30,2,0.000,ALERT,211.93,300.27,59.981,1488875404,"201051344000988","219011344069620",0.00,9.70,0,296.66,302.37,0.0,0.0,0.000,577863.5,577863.5,29195,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488875440,1702197.00
03/07/2017 03:30,2,0.000,ALERT,211.48,298.17,59.981,1488875404,"201051344001025","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,625492.0,625492.0,29283,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875442,1702198.00
03/07/2017 03:30,2,0.000,ALERT,212.16,300.57,59.986,1488875404,"201051344000458","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,633204.7,633204.7,28771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875444,1702199.00
03/07/2017 03:30,2,0.000,ALERT,212.83,300.27,59.975,1488875404,"201051344000853","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,633381.3,633381.3,28615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875445,1702200.00
03/07/2017 03:30,2,0.000,ALERT,211.93,299.07,59.986,1488875404,"201051344000685","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,626778.8,626778.8,28958,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875447,1702201.00
03/07/2017 03:30,2,0.000,ALERT,211.93,298.47,59.965,1488875404,"201051344000917","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,623179.7,623179.7,28950,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875449,1702202.00
03/07/2017 03:30,2,0.000,ALERT,211.93,299.07,59.981,1488875404,"201051344001145","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,631108.3,631108.3,28789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875451,1702203.00
03/07/2017 03:30,2,0.000,ALERT,211.70,298.17,59.975,1488875404,"201051344000651","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,620003.2,620003.2,29162,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875453,1702204.00
03/07/2017 03:30,2,0.000,ALERT,211.03,298.47,59.970,1488875404,"274151322000088","219011344069620",0.00,10.30,0,296.66,304.18,0.0,0.0,0.000,844505.6,844505.6,28684,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875455,1702205.00
03/07/2017 03:30,2,0.000,ALERT,211.70,297.87,59.949,1488875404,"274151322000068","219011344069620",0.00,10.70,0,296.36,303.58,0.0,0.0,0.000,731646.9,731646.9,29391,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875456,1702206.00
03/07/2017 03:30,2,0.000,ALERT,211.48,298.77,59.975,1488875404,"201051344001135","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,616081.6,616081.6,29183,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875458,1702207.00
03/07/2017 03:30,2,0.000,ALERT,211.93,301.17,59.965,1488875404,"201051344000594","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,635174.5,635174.5,29028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875460,1702208.00
03/07/2017 03:30,2,0.000,ALERT,211.70,298.47,59.965,1488875404,"201051344001203","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,624191.5,624191.5,29222,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875462,1702209.00
03/07/2017 03:30,2,0.000,ALERT,211.03,299.07,59.965,1488875404,"274151322000054","219011344069620",0.00,10.30,0,296.66,304.78,0.0,0.0,0.000,862800.3,862800.3,28582,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875464,1702210.00
03/07/2017 03:30,2,0.000,ALERT,212.38,300.27,59.965,1488875404,"201051344000867","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,620917.3,620917.3,29188,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875466,1702211.00
03/07/2017 03:30,2,0.000,ALERT,211.48,298.77,59.938,1488875404,"201051344001093","219011344069620",0.00,10.30,0,296.96,300.27,0.0,0.0,0.000,622837.0,622837.0,29043,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488875467,1702212.00
03/07/2017 03:30,2,0.000,ALERT,212.16,300.57,59.933,1488875404,"201051344000900","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,641314.3,641314.3,28526,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875469,1702213.00
03/07/2017 03:30,2,0.000,ALERT,212.61,299.97,59.959,1488875404,"201051344000648","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,631032.0,631032.0,28603,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875471,1702214.00
03/07/2017 03:30,2,0.000,ALERT,212.38,301.17,59.981,1488875404,"201051344000569","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,643084.2,643084.2,28508,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875473,1702215.00
03/07/2017 03:30,2,0.000,ALERT,212.38,300.87,59.949,1488875404,"201051344000983","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,634200.7,634200.7,28705,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875475,1702216.00
03/07/2017 03:30,2,0.000,ALERT,212.16,300.27,59.954,1488875404,"201051344001158","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,620914.1,620914.1,29063,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875476,1702217.00
03/07/2017 03:30,2,0.000,ALERT,212.83,301.17,59.949,1488875404,"201051344000576","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,634078.0,634078.0,28579,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875478,1702218.00
03/07/2017 03:30,2,0.000,ALERT,211.48,298.17,59.949,1488875404,"274151322000087","219011344069620",0.00,10.70,0,295.76,303.88,0.0,0.0,0.000,834425.4,834425.4,28940,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488875480,1702219.00
03/07/2017 03:45,2,0.000,ALERT,213.06,300.87,59.949,1488876303,"201051344000645","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,633298.4,633298.4,28617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876306,1702220.00
03/07/2017 03:45,2,0.000,ALERT,211.70,298.47,59.944,1488876303,"274151322000085","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,860612.7,860612.7,28644,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876307,1702221.00
03/07/2017 03:45,2,0.000,ALERT,213.06,300.87,59.917,1488876303,"201051344000633","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,620177.7,620177.7,29166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876309,1702222.00
03/07/2017 03:45,2,0.000,ALERT,212.61,300.57,59.944,1488876303,"201051344000469","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,622958.5,622958.5,29128,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876311,1702223.00
03/07/2017 03:45,2,0.000,ALERT,211.48,298.47,59.901,1488876303,"201051344000646","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,617928.6,617928.6,29033,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876313,1702224.00
03/07/2017 03:45,2,0.000,ALERT,211.25,298.77,59.896,1488876303,"274151322000052","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,890565.5,890565.5,28406,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876315,1702225.00
03/07/2017 03:45,2,0.000,ALERT,211.93,299.07,59.944,1488876303,"201051344000585","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,627987.3,627987.3,29190,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876316,1702226.00
03/07/2017 03:45,2,0.000,ALERT,211.70,299.07,59.912,1488876303,"201051344001230","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,621725.0,621725.0,28897,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876318,1702227.00
03/07/2017 03:45,2,0.000,ALERT,212.38,299.97,59.938,1488876303,"201051344000582","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,611959.0,611959.0,29108,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876320,1702228.00
03/07/2017 03:45,2,0.000,ALERT,211.48,298.77,59.938,1488876303,"201051344000955","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,630084.2,630084.2,28994,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876322,1702229.00
03/07/2017 03:45,2,0.000,ALERT,211.48,297.87,59.938,1488876303,"274151322000094","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,731080.7,731080.7,29483,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876324,1702230.00
03/07/2017 03:45,2,0.000,ALERT,212.38,301.47,59.933,1488876303,"201051344000579","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,640125.9,640125.9,28954,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876325,1702231.00
03/07/2017 03:45,2,0.000,ALERT,211.70,299.37,59.928,1488876303,"201051344000890","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,623776.1,623776.1,29121,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876327,1702232.00
03/07/2017 03:45,2,0.000,ALERT,211.93,298.47,59.901,1488876303,"201051344000438","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,626690.3,626690.3,29081,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876329,1702233.00
03/07/2017 03:45,2,0.000,ALERT,212.16,298.17,59.944,1488876303,"201051344000417","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,603789.1,603789.1,29386,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876331,1702234.00
03/07/2017 03:45,2,0.000,ALERT,211.70,299.37,59.928,1488876303,"274151322000083","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,881586.7,881586.7,28462,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876332,1702235.00
03/07/2017 03:45,2,0.000,ALERT,211.93,298.17,59.928,1488876303,"274151322000076","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,939312.6,939312.6,28562,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876334,1702236.00
03/07/2017 03:45,2,0.000,ALERT,212.38,301.47,59.938,1488876303,"201051344000868","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,621648.2,621648.2,29156,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876336,1702237.00
03/07/2017 03:45,2,0.000,ALERT,211.48,299.97,59.933,1488876303,"274151322000095","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,930334.8,930334.8,28682,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876338,1702238.00
03/07/2017 03:45,2,0.000,ALERT,212.38,300.87,59.938,1488876303,"201051344000988","219011344069620",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,577863.5,577863.5,29197,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876340,1702239.00
03/07/2017 03:45,2,0.000,ALERT,211.70,298.17,59.944,1488876303,"201051344001025","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,625492.0,625492.0,29285,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876342,1702240.00
03/07/2017 03:45,2,0.000,ALERT,212.16,300.87,59.944,1488876303,"201051344000458","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,633204.7,633204.7,28773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876343,1702241.00
03/07/2017 03:45,2,0.000,ALERT,213.06,300.87,59.944,1488876303,"201051344000853","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,633381.3,633381.3,28617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876345,1702242.00
03/07/2017 03:45,2,0.000,ALERT,212.16,299.07,59.944,1488876303,"201051344000685","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,626778.8,626778.8,28960,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876347,1702243.00
03/07/2017 03:45,2,0.000,ALERT,211.93,298.47,59.944,1488876303,"201051344000917","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,623179.7,623179.7,28952,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876349,1702244.00
03/07/2017 03:45,2,0.000,ALERT,212.16,299.07,59.970,1488876303,"201051344001145","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,631108.3,631108.3,28791,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876351,1702245.00
03/07/2017 03:45,2,0.000,ALERT,211.93,298.17,59.938,1488876303,"201051344000651","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,620003.2,620003.2,29164,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876352,1702246.00
03/07/2017 03:45,2,0.000,ALERT,211.03,298.47,59.907,1488876303,"274151322000088","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,844505.6,844505.6,28686,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876354,1702247.00
03/07/2017 03:45,2,0.000,ALERT,212.16,298.47,59.907,1488876303,"274151322000068","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,731646.9,731646.9,29393,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876356,1702248.00
03/07/2017 03:45,2,0.000,ALERT,211.48,298.77,59.944,1488876303,"201051344001135","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,616081.6,616081.6,29185,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876358,1702249.00
03/07/2017 03:45,2,0.000,ALERT,212.16,301.47,59.944,1488876303,"201051344000594","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,635174.5,635174.5,29030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876359,1702250.00
03/07/2017 03:45,2,0.000,ALERT,211.70,298.47,59.949,1488876303,"201051344001203","219011344069620",0.00,9.70,0,296.66,302.07,0.0,0.0,0.000,624191.5,624191.5,29224,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876361,1702251.00
03/07/2017 03:45,2,0.000,ALERT,211.48,299.37,59.938,1488876303,"274151322000054","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,862800.3,862800.3,28584,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876363,1702252.00
03/07/2017 03:45,2,0.000,ALERT,212.61,300.27,59.933,1488876303,"201051344000867","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,620917.3,620917.3,29190,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876365,1702253.00
03/07/2017 03:45,2,0.000,ALERT,211.70,298.77,59.933,1488876303,"201051344001093","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,622837.0,622837.0,29045,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876367,1702254.00
03/07/2017 03:45,2,0.000,ALERT,212.38,300.87,59.949,1488876303,"201051344000900","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,641314.3,641314.3,28528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876368,1702255.00
03/07/2017 03:45,2,0.000,ALERT,212.38,299.97,59.944,1488876303,"201051344000648","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,631032.0,631032.0,28605,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876370,1702256.00
03/07/2017 03:45,2,0.000,ALERT,212.38,301.17,59.944,1488876303,"201051344000569","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,643084.2,643084.2,28510,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876372,1702257.00
03/07/2017 03:45,2,0.000,ALERT,212.38,300.87,59.970,1488876303,"201051344000983","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,634200.7,634200.7,28707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876374,1702258.00
03/07/2017 03:45,2,0.000,ALERT,212.16,300.27,59.938,1488876303,"201051344001158","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,620914.1,620914.1,29065,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876376,1702259.00
03/07/2017 03:45,2,0.000,ALERT,212.83,301.17,59.938,1488876303,"201051344000576","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,634078.0,634078.0,28581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488876377,1702260.00
03/07/2017 03:45,2,0.000,ALERT,211.48,297.57,59.938,1488876303,"274151322000087","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,834425.4,834425.4,28942,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488876379,1702261.00
03/07/2017 04:00,2,0.000,ALERT,212.83,300.57,59.938,1488877203,"201051344000645","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,633298.4,633298.4,28619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877205,1702262.00
03/07/2017 04:00,2,0.000,ALERT,211.48,298.77,59.938,1488877203,"274151322000085","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,860612.7,860612.7,28646,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877207,1702263.00
03/07/2017 04:00,2,0.000,ALERT,212.83,300.57,59.938,1488877203,"201051344000633","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,620177.7,620177.7,29168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877208,1702264.00
03/07/2017 04:00,2,0.000,ALERT,212.38,300.57,59.944,1488877203,"201051344000469","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,622958.5,622958.5,29130,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877210,1702265.00
03/07/2017 04:00,2,0.000,ALERT,211.48,298.17,59.954,1488877203,"201051344000646","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,617928.6,617928.6,29035,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488877212,1702266.00
03/07/2017 04:00,2,0.000,ALERT,211.25,299.37,59.949,1488877203,"274151322000052","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,890565.5,890565.5,28408,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877214,1702267.00
03/07/2017 04:00,2,0.000,ALERT,211.70,298.47,59.981,1488877203,"201051344000585","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,627987.3,627987.3,29192,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877215,1702268.00
03/07/2017 04:00,2,0.000,ALERT,211.48,298.47,59.949,1488877203,"201051344001230","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,621725.0,621725.0,28899,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877217,1702269.00
03/07/2017 04:00,2,0.000,ALERT,212.16,299.07,59.954,1488877203,"201051344000582","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,611959.0,611959.0,29110,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488877219,1702270.00
03/07/2017 04:00,2,0.000,ALERT,211.25,298.47,59.944,1488877203,"201051344000955","219011344069620",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,630084.2,630084.2,28996,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877221,1702271.00
03/07/2017 04:00,2,0.000,ALERT,211.25,298.17,59.949,1488877203,"274151322000094","219011344069620",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,731080.7,731080.7,29485,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877223,1702272.00
03/07/2017 04:00,2,0.000,ALERT,212.16,301.17,59.954,1488877203,"201051344000579","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,640125.9,640125.9,28956,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877225,1702273.00
03/07/2017 04:00,2,0.000,ALERT,211.48,298.77,59.922,1488877203,"201051344000890","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,623776.1,623776.1,29123,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877227,1702274.00
03/07/2017 04:00,2,0.000,ALERT,211.70,298.17,59.959,1488877203,"201051344000438","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,626690.3,626690.3,29083,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877228,1702275.00
03/07/2017 04:00,2,0.000,ALERT,211.93,298.17,59.970,1488877203,"201051344000417","219011344069620",0.00,10.00,0,296.36,299.67,0.0,0.0,0.000,603789.1,603789.1,29388,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877230,1702276.00
03/07/2017 04:00,2,0.000,ALERT,211.48,299.37,59.949,1488877203,"274151322000083","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,881586.7,881586.7,28464,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877232,1702277.00
03/07/2017 04:00,2,0.000,ALERT,211.93,299.37,59.959,1488877203,"274151322000076","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,939312.6,939312.6,28564,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877234,1702278.00
03/07/2017 04:00,2,0.000,ALERT,212.16,301.47,59.954,1488877203,"201051344000868","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,621648.2,621648.2,29158,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877236,1702279.00
03/07/2017 04:00,2,0.000,ALERT,211.25,299.67,59.922,1488877203,"274151322000095","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,930334.8,930334.8,28684,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877238,1702280.00
03/07/2017 04:00,2,0.000,ALERT,212.16,300.87,59.965,1488877203,"201051344000988","219011344069620",0.00,10.00,0,296.66,302.37,0.0,0.0,0.000,577863.5,577863.5,29199,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877239,1702281.00
03/07/2017 04:00,2,0.000,ALERT,211.48,297.57,59.959,1488877203,"201051344001025","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,625492.0,625492.0,29287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877241,1702282.00
03/07/2017 04:00,2,0.000,ALERT,211.93,300.57,59.965,1488877203,"201051344000458","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,633204.7,633204.7,28775,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877243,1702283.00
03/07/2017 04:00,2,0.000,ALERT,212.83,300.57,59.959,1488877203,"201051344000853","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,633381.3,633381.3,28619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488877245,1702284.00
03/07/2017 04:00,2,0.000,ALERT,211.93,298.47,59.959,1488877203,"201051344000685","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,626778.8,626778.8,28962,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877247,1702285.00
03/07/2017 04:00,2,0.000,ALERT,211.93,297.87,59.933,1488877203,"201051344000917","219011344069620",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,623179.7,623179.7,28954,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877248,1702286.00
03/07/2017 04:00,2,0.000,ALERT,211.93,298.77,59.965,1488877203,"201051344001145","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,631108.3,631108.3,28793,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488877250,1702287.00
03/07/2017 04:00,2,0.000,ALERT,211.70,297.57,59.965,1488877203,"201051344000651","219011344069620",0.00,9.30,0,296.36,299.67,0.0,0.0,0.000,620003.2,620003.2,29166,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877252,1702288.00
03/07/2017 04:00,2,0.000,ALERT,211.03,298.47,59.928,1488877203,"274151322000088","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,844505.6,844505.6,28688,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877254,1702289.00
03/07/2017 04:00,2,0.000,ALERT,212.16,298.17,59.965,1488877203,"274151322000068","219011344069620",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,731646.9,731646.9,29395,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877256,1702290.00
03/07/2017 04:00,2,0.000,ALERT,211.25,298.47,59.959,1488877203,"201051344001135","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,616081.6,616081.6,29187,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877257,1702291.00
03/07/2017 04:00,2,0.000,ALERT,211.93,301.47,59.959,1488877203,"201051344000594","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,635174.5,635174.5,29032,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877259,1702292.00
03/07/2017 04:00,2,0.000,ALERT,211.70,298.17,59.959,1488877203,"201051344001203","219011344069620",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,624191.5,624191.5,29226,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877261,1702293.00
03/07/2017 04:00,2,0.000,ALERT,211.25,299.37,59.959,1488877203,"274151322000054","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,862800.3,862800.3,28586,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877263,1702294.00
03/07/2017 04:00,2,0.000,ALERT,212.61,300.27,59.954,1488877203,"201051344000867","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,620917.3,620917.3,29192,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488877265,1702295.00
03/07/2017 04:00,2,0.000,ALERT,211.70,298.47,59.944,1488877203,"201051344001093","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,622837.0,622837.0,29047,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877266,1702296.00
03/07/2017 04:00,2,0.000,ALERT,212.16,300.57,59.954,1488877203,"201051344000900","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,641314.3,641314.3,28530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877268,1702297.00
03/07/2017 04:00,2,0.000,ALERT,212.38,299.97,59.959,1488877203,"201051344000648","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,631032.0,631032.0,28607,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877270,1702298.00
03/07/2017 04:00,2,0.000,ALERT,212.38,301.17,59.965,1488877203,"201051344000569","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,643084.2,643084.2,28512,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877272,1702299.00
03/07/2017 04:00,2,0.000,ALERT,212.16,301.17,59.954,1488877203,"201051344000983","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,634200.7,634200.7,28709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488877274,1702300.00
03/07/2017 04:00,2,0.000,ALERT,212.16,300.57,59.959,1488877203,"201051344001158","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,620914.1,620914.1,29067,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488877275,1702301.00
03/07/2017 04:00,2,0.000,ALERT,212.83,301.17,59.959,1488877203,"201051344000576","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,634078.0,634078.0,28583,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877277,1702302.00
03/07/2017 04:00,2,0.000,ALERT,211.70,297.87,59.949,1488877203,"274151322000087","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,834425.4,834425.4,28944,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488877279,1702303.00
03/07/2017 04:15,2,0.000,ALERT,212.83,300.27,60.007,1488878104,"201051344000645","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,633298.4,633298.4,28621,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878106,1702304.00
03/07/2017 04:15,2,0.000,ALERT,211.48,298.47,60.002,1488878104,"274151322000085","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,860612.7,860612.7,28648,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878107,1702305.00
03/07/2017 04:15,2,0.000,ALERT,212.83,299.97,59.981,1488878104,"201051344000633","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,620177.7,620177.7,29170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878109,1702306.00
03/07/2017 04:15,2,0.000,ALERT,212.38,300.57,59.965,1488878104,"201051344000469","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,622958.5,622958.5,29132,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488878111,1702307.00
03/07/2017 04:15,2,0.000,ALERT,211.48,298.77,59.965,1488878104,"201051344000646","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,617928.6,617928.6,29037,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878113,1702308.00
03/07/2017 04:15,2,0.000,ALERT,211.48,299.37,59.970,1488878104,"274151322000052","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,890565.5,890565.5,28410,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878115,1702309.00
03/07/2017 04:15,2,0.000,ALERT,211.93,299.07,59.981,1488878104,"201051344000585","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,627987.3,627987.3,29194,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878116,1702310.00
03/07/2017 04:15,2,0.000,ALERT,211.70,299.37,59.981,1488878104,"201051344001230","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,621725.0,621725.0,28901,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878118,1702311.00
03/07/2017 04:15,2,0.000,ALERT,212.16,299.67,59.996,1488878104,"201051344000582","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,611959.0,611959.0,29112,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878120,1702312.00
03/07/2017 04:15,2,0.000,ALERT,211.48,299.07,59.970,1488878104,"201051344000955","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,630084.2,630084.2,28998,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878122,1702313.00
03/07/2017 04:15,2,0.000,ALERT,211.48,298.47,59.965,1488878104,"274151322000094","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,731080.7,731080.7,29487,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878124,1702314.00
