ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 04:15,2,0.000,ALERT,212.38,301.17,59.970,1488878104,"201051344000579","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,640125.9,640125.9,28958,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878125,1702315.00
03/07/2017 04:15,2,0.000,ALERT,211.70,299.37,59.970,1488878104,"201051344000890","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,623776.1,623776.1,29125,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488878127,1702316.00
03/07/2017 04:15,2,0.000,ALERT,211.93,298.77,59.944,1488878104,"201051344000438","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,626690.3,626690.3,29085,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488878129,1702317.00
03/07/2017 04:15,2,0.000,ALERT,212.16,298.77,59.965,1488878104,"201051344000417","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,603789.1,603789.1,29390,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488878131,1702318.00
03/07/2017 04:15,2,0.000,ALERT,211.48,299.37,59.933,1488878104,"274151322000083","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,881586.7,881586.7,28466,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488878132,1702319.00
03/07/2017 04:15,2,0.000,ALERT,211.70,298.77,59.954,1488878104,"274151322000076","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,939312.6,939312.6,28566,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878134,1702320.00
03/07/2017 04:15,2,0.000,ALERT,212.38,301.17,59.986,1488878104,"201051344000868","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,621648.2,621648.2,29160,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878136,1702321.00
03/07/2017 04:15,2,0.000,ALERT,211.48,299.67,60.002,1488878104,"274151322000095","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,930334.8,930334.8,28686,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878138,1702322.00
03/07/2017 04:15,2,0.000,ALERT,212.38,300.57,59.975,1488878104,"201051344000988","219011344069620",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,577863.5,577863.5,29201,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488878140,1702323.00
03/07/2017 04:15,2,0.000,ALERT,211.25,297.87,59.970,1488878104,"201051344001025","219011344069620",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,625492.0,625492.0,29289,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878142,1702324.00
03/07/2017 04:15,2,0.000,ALERT,212.38,300.57,59.970,1488878104,"201051344000458","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,633204.7,633204.7,28777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878143,1702325.00
03/07/2017 04:15,2,0.000,ALERT,213.06,300.57,59.975,1488878104,"201051344000853","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,633381.3,633381.3,28621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878145,1702326.00
03/07/2017 04:15,2,0.000,ALERT,211.70,298.47,59.965,1488878104,"201051344000685","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,626778.8,626778.8,28964,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878147,1702327.00
03/07/2017 04:15,2,0.000,ALERT,211.70,298.17,59.975,1488878104,"201051344000917","219011344069620",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,623179.7,623179.7,28956,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878149,1702328.00
03/07/2017 04:15,2,0.000,ALERT,211.70,298.77,59.975,1488878104,"201051344001145","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,631108.3,631108.3,28795,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878151,1702329.00
03/07/2017 04:15,2,0.000,ALERT,211.48,297.87,59.986,1488878104,"201051344000651","219011344069620",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,620003.2,620003.2,29168,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878153,1702330.00
03/07/2017 04:15,2,0.000,ALERT,211.03,298.47,59.981,1488878104,"274151322000088","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,844505.6,844505.6,28690,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878154,1702331.00
03/07/2017 04:15,2,0.000,ALERT,211.93,297.57,59.975,1488878104,"274151322000068","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,731646.9,731646.9,29397,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878156,1702332.00
03/07/2017 04:15,2,0.000,ALERT,211.03,298.47,59.981,1488878104,"201051344001135","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,616081.6,616081.6,29189,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878158,1702333.00
03/07/2017 04:15,2,0.000,ALERT,212.16,301.17,59.991,1488878104,"201051344000594","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,635174.5,635174.5,29034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878160,1702334.00
03/07/2017 04:15,2,0.000,ALERT,211.70,298.47,59.986,1488878104,"201051344001203","219011344069620",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,624191.5,624191.5,29228,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878162,1702335.00
03/07/2017 04:15,2,0.000,ALERT,211.25,298.77,59.981,1488878104,"274151322000054","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,862800.3,862800.3,28588,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878163,1702336.00
03/07/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1488878104,"201051344000867","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,620917.3,620917.3,29194,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488878165,1702337.00
03/07/2017 04:15,2,0.000,ALERT,211.48,298.47,60.002,1488878104,"201051344001093","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,622837.0,622837.0,29049,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878167,1702338.00
03/07/2017 04:15,2,0.000,ALERT,212.38,300.87,59.975,1488878104,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,641314.3,641314.3,28532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878169,1702339.00
03/07/2017 04:15,2,0.000,ALERT,212.61,299.97,59.970,1488878104,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,631032.0,631032.0,28609,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878171,1702340.00
03/07/2017 04:15,2,0.000,ALERT,212.38,301.17,59.938,1488878104,"201051344000569","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,643084.2,643084.2,28514,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878172,1702341.00
03/07/2017 04:15,2,0.000,ALERT,212.38,300.57,59.965,1488878104,"201051344000983","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,634200.7,634200.7,28711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878174,1702342.00
03/07/2017 04:15,2,0.000,ALERT,212.61,300.57,59.970,1488878104,"201051344001158","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,620914.1,620914.1,29069,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488878176,1702343.00
03/07/2017 04:15,2,0.000,ALERT,212.83,300.87,59.991,1488878104,"201051344000576","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,634078.0,634078.0,28585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488878178,1702344.00
03/07/2017 04:15,2,0.000,ALERT,211.48,297.57,59.970,1488878104,"274151322000087","219011344069620",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,834425.4,834425.4,28946,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488878180,1702345.00
03/07/2017 04:30,2,0.000,ALERT,212.61,299.97,59.917,1488879003,"201051344000645","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,633298.4,633298.4,28623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879005,1702346.00
03/07/2017 04:30,2,0.000,ALERT,211.70,298.47,59.965,1488879003,"274151322000085","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,860612.7,860612.7,28650,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879007,1702347.00
03/07/2017 04:30,2,0.000,ALERT,212.83,299.97,59.928,1488879003,"201051344000633","219011344069620",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,620177.7,620177.7,29172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879009,1702348.00
03/07/2017 04:30,2,0.000,ALERT,212.16,299.97,59.949,1488879003,"201051344000469","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,622958.5,622958.5,29134,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879011,1702349.00
03/07/2017 04:30,2,0.000,ALERT,211.70,299.07,59.933,1488879003,"201051344000646","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,617928.6,617928.6,29039,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879012,1702350.00
03/07/2017 04:30,2,0.000,ALERT,211.03,299.07,59.938,1488879003,"274151322000052","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,890565.5,890565.5,28412,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879014,1702351.00
03/07/2017 04:30,2,0.000,ALERT,211.93,298.77,59.938,1488879003,"201051344000585","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,627987.3,627987.3,29196,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879016,1702352.00
03/07/2017 04:30,2,0.000,ALERT,211.93,299.37,59.944,1488879003,"201051344001230","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,621725.0,621725.0,28903,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879018,1702353.00
03/07/2017 04:30,2,0.000,ALERT,212.38,299.97,59.959,1488879003,"201051344000582","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,611959.0,611959.0,29114,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879020,1702354.00
03/07/2017 04:30,2,0.000,ALERT,211.70,299.07,59.938,1488879003,"201051344000955","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,630084.2,630084.2,29000,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879021,1702355.00
03/07/2017 04:30,2,0.000,ALERT,211.48,298.17,59.965,1488879003,"274151322000094","219011344069620",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,731080.7,731080.7,29489,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879023,1702356.00
03/07/2017 04:30,2,0.000,ALERT,212.38,300.87,59.922,1488879003,"201051344000579","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,640125.9,640125.9,28960,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879025,1702357.00
03/07/2017 04:30,2,0.000,ALERT,211.70,299.37,59.949,1488879003,"201051344000890","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,623776.1,623776.1,29127,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879027,1702358.00
03/07/2017 04:30,2,0.000,ALERT,212.16,298.77,59.933,1488879003,"201051344000438","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,626690.3,626690.3,29087,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879028,1702359.00
03/07/2017 04:30,2,0.000,ALERT,212.16,298.47,59.944,1488879003,"201051344000417","219011344069620",0.00,10.30,0,296.66,299.97,0.0,0.0,0.000,603789.1,603789.1,29392,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879030,1702360.00
03/07/2017 04:30,2,0.000,ALERT,211.48,299.07,59.922,1488879003,"274151322000083","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,881586.7,881586.7,28468,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879032,1702361.00
03/07/2017 04:30,2,0.000,ALERT,211.93,298.17,59.933,1488879003,"274151322000076","219011344069620",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,939312.6,939312.6,28568,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879034,1702362.00
03/07/2017 04:30,2,0.000,ALERT,211.93,300.87,59.944,1488879003,"201051344000868","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,621648.2,621648.2,29162,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879036,1702363.00
03/07/2017 04:30,2,0.000,ALERT,211.25,299.37,59.938,1488879003,"274151322000095","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,930334.8,930334.8,28688,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879038,1702364.00
03/07/2017 04:30,2,0.000,ALERT,212.16,300.27,59.949,1488879003,"201051344000988","219011344069620",0.00,10.70,0,295.76,302.07,0.0,0.0,0.000,577863.5,577863.5,29203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879039,1702365.00
03/07/2017 04:30,2,0.000,ALERT,211.70,297.87,59.933,1488879003,"201051344001025","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,625492.0,625492.0,29291,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879041,1702366.00
03/07/2017 04:30,2,0.000,ALERT,212.16,300.27,59.933,1488879003,"201051344000458","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,633204.7,633204.7,28779,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879043,1702367.00
03/07/2017 04:30,2,0.000,ALERT,212.83,300.27,59.944,1488879003,"201051344000853","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,633381.3,633381.3,28623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879045,1702368.00
03/07/2017 04:30,2,0.000,ALERT,212.16,298.77,59.944,1488879003,"201051344000685","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,626778.8,626778.8,28966,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879047,1702369.00
03/07/2017 04:30,2,0.000,ALERT,212.16,298.47,59.928,1488879003,"201051344000917","219011344069620",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,623179.7,623179.7,28958,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879048,1702370.00
03/07/2017 04:30,2,0.000,ALERT,212.16,299.07,59.944,1488879003,"201051344001145","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,631108.3,631108.3,28797,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879050,1702371.00
03/07/2017 04:30,2,0.000,ALERT,211.93,297.87,59.981,1488879003,"201051344000651","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,620003.2,620003.2,29170,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879052,1702372.00
03/07/2017 04:30,2,0.000,ALERT,210.80,297.87,59.917,1488879003,"274151322000088","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,844505.6,844505.6,28692,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879054,1702373.00
03/07/2017 04:30,2,0.000,ALERT,211.93,297.57,59.896,1488879003,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.07,0.0,0.0,0.000,731646.9,731646.9,29399,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879056,1702374.00
03/07/2017 04:30,2,0.000,ALERT,211.48,298.47,59.933,1488879003,"201051344001135","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,616081.6,616081.6,29191,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879057,1702375.00
03/07/2017 04:30,2,0.000,ALERT,211.93,300.87,59.922,1488879003,"201051344000594","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,635174.5,635174.5,29036,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879059,1702376.00
03/07/2017 04:30,2,0.000,ALERT,211.93,298.47,59.938,1488879003,"201051344001203","219011344069620",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,624191.5,624191.5,29230,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879061,1702377.00
03/07/2017 04:30,2,0.000,ALERT,211.03,297.87,59.933,1488879003,"274151322000054","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,862800.3,862800.3,28590,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879063,1702378.00
03/07/2017 04:30,2,0.000,ALERT,212.61,300.27,59.949,1488879003,"201051344000867","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,620917.3,620917.3,29196,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879064,1702379.00
03/07/2017 04:30,2,0.000,ALERT,211.70,298.47,59.944,1488879003,"201051344001093","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,622837.0,622837.0,29051,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879066,1702380.00
03/07/2017 04:30,2,0.000,ALERT,212.16,300.27,59.949,1488879003,"201051344000900","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,641314.3,641314.3,28534,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879068,1702381.00
03/07/2017 04:30,2,0.000,ALERT,212.38,299.67,59.944,1488879003,"201051344000648","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,631032.0,631032.0,28611,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879070,1702382.00
03/07/2017 04:30,2,0.000,ALERT,212.38,300.87,59.944,1488879003,"201051344000569","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,643084.2,643084.2,28516,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879072,1702383.00
03/07/2017 04:30,2,0.000,ALERT,212.16,300.57,59.944,1488879003,"201051344000983","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,634200.7,634200.7,28713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879074,1702384.00
03/07/2017 04:30,2,0.000,ALERT,212.38,300.27,59.944,1488879003,"201051344001158","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,620914.1,620914.1,29071,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879076,1702385.00
03/07/2017 04:30,2,0.000,ALERT,212.61,300.87,59.922,1488879003,"201051344000576","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,634078.0,634078.0,28587,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879077,1702386.00
03/07/2017 04:30,2,0.000,ALERT,211.48,297.87,59.938,1488879003,"274151322000087","219011344069620",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,834425.4,834425.4,28948,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879079,1702387.00
03/07/2017 04:45,2,0.000,ALERT,212.83,300.57,59.975,1488879903,"201051344000645","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,633298.4,633298.4,28625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879905,1702388.00
03/07/2017 04:45,2,0.000,ALERT,211.70,298.47,59.949,1488879903,"274151322000085","219011344069620",0.00,11.00,0,294.86,300.27,0.0,0.0,0.000,860612.7,860612.7,28652,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879907,1702389.00
03/07/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1488879903,"201051344000633","219011344069620",0.00,10.30,0,295.76,301.77,0.0,0.0,0.000,620177.7,620177.7,29174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879908,1702390.00
03/07/2017 04:45,2,0.000,ALERT,212.38,300.27,59.975,1488879903,"201051344000469","219011344069620",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,622958.5,622958.5,29136,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879910,1702391.00
03/07/2017 04:45,2,0.000,ALERT,211.48,298.77,59.954,1488879903,"201051344000646","219011344069620",0.00,10.30,0,295.16,300.57,0.0,0.0,0.000,617928.6,617928.6,29041,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879912,1702392.00
03/07/2017 04:45,2,0.000,ALERT,211.03,299.07,59.975,1488879903,"274151322000052","219011344069620",0.00,11.30,0,294.56,300.57,0.0,0.0,0.000,890565.5,890565.5,28414,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879914,1702393.00
03/07/2017 04:45,2,0.000,ALERT,211.70,298.77,60.028,1488879903,"201051344000585","219011344069620",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,627987.3,627987.3,29198,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879915,1702394.00
03/07/2017 04:45,2,0.000,ALERT,211.70,299.07,59.986,1488879903,"201051344001230","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,621725.0,621725.0,28905,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879917,1702395.00
03/07/2017 04:45,2,0.000,ALERT,212.16,299.67,59.981,1488879903,"201051344000582","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,611959.0,611959.0,29116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879919,1702396.00
03/07/2017 04:45,2,0.000,ALERT,211.25,298.77,59.975,1488879903,"201051344000955","219011344069620",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,630084.2,630084.2,29002,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879921,1702397.00
03/07/2017 04:45,2,0.000,ALERT,211.48,298.17,59.991,1488879903,"274151322000094","219011344069620",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,731080.7,731080.7,29491,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879923,1702398.00
03/07/2017 04:45,2,0.000,ALERT,212.38,301.17,59.981,1488879903,"201051344000579","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,640125.9,640125.9,28962,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879924,1702399.00
03/07/2017 04:45,2,0.000,ALERT,211.48,299.07,60.018,1488879903,"201051344000890","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,623776.1,623776.1,29129,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879926,1702400.00
03/07/2017 04:45,2,0.000,ALERT,211.93,298.77,59.981,1488879903,"201051344000438","219011344069620",0.00,10.30,0,295.76,301.47,0.0,0.0,0.000,626690.3,626690.3,29089,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879928,1702401.00
03/07/2017 04:45,2,0.000,ALERT,211.93,298.17,59.981,1488879903,"201051344000417","219011344069620",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,603789.1,603789.1,29394,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879930,1702402.00
03/07/2017 04:45,2,0.000,ALERT,211.48,299.37,59.991,1488879903,"274151322000083","219011344069620",0.00,11.00,0,295.16,300.87,0.0,0.0,0.000,881586.7,881586.7,28470,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879932,1702403.00
03/07/2017 04:45,2,0.000,ALERT,211.70,298.17,59.975,1488879903,"274151322000076","219011344069620",0.00,11.00,0,294.86,300.57,0.0,0.0,0.000,939312.6,939312.6,28570,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879934,1702404.00
03/07/2017 04:45,2,0.000,ALERT,212.16,301.17,59.975,1488879903,"201051344000868","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,621648.2,621648.2,29164,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879936,1702405.00
03/07/2017 04:45,2,0.000,ALERT,211.48,299.97,59.981,1488879903,"274151322000095","219011344069620",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,930334.8,930334.8,28690,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879937,1702406.00
03/07/2017 04:45,2,0.000,ALERT,212.16,300.27,59.975,1488879903,"201051344000988","219011344069620",0.00,11.00,0,295.16,302.07,0.0,0.0,0.000,577863.5,577863.5,29205,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879939,1702407.00
03/07/2017 04:45,2,0.000,ALERT,211.48,297.57,59.981,1488879903,"201051344001025","219011344069620",0.00,10.00,0,294.86,301.47,0.0,0.0,0.000,625492.0,625492.0,29293,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879941,1702408.00
03/07/2017 04:45,2,0.000,ALERT,212.38,300.87,59.986,1488879903,"201051344000458","219011344069620",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,633204.7,633204.7,28781,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879943,1702409.00
03/07/2017 04:45,2,0.000,ALERT,213.06,300.87,59.938,1488879903,"201051344000853","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,633381.3,633381.3,28625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879944,1702410.00
03/07/2017 04:45,2,0.000,ALERT,211.93,298.77,59.970,1488879903,"201051344000685","219011344069620",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,626778.8,626778.8,28968,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879946,1702411.00
03/07/2017 04:45,2,0.000,ALERT,211.93,298.47,59.970,1488879903,"201051344000917","219011344069620",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,623179.7,623179.7,28960,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879948,1702412.00
03/07/2017 04:45,2,0.000,ALERT,211.93,298.77,59.965,1488879903,"201051344001145","219011344069620",0.00,10.30,0,295.76,302.07,0.0,0.0,0.000,631108.3,631108.3,28799,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879950,1702413.00
03/07/2017 04:45,2,0.000,ALERT,211.93,298.17,60.007,1488879903,"201051344000651","219011344069620",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,620003.2,620003.2,29172,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879952,1702414.00
03/07/2017 04:45,2,0.000,ALERT,211.25,298.77,59.954,1488879903,"274151322000088","219011344069620",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,844505.6,844505.6,28694,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879954,1702415.00
03/07/2017 04:45,2,0.000,ALERT,212.16,297.87,59.954,1488879903,"274151322000068","219011344069620",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,731646.9,731646.9,29401,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879955,1702416.00
03/07/2017 04:45,2,0.000,ALERT,211.48,298.77,59.965,1488879903,"201051344001135","219011344069620",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,616081.6,616081.6,29193,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879957,1702417.00
03/07/2017 04:45,2,0.000,ALERT,212.38,301.77,59.970,1488879903,"201051344000594","219011344069620",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,635174.5,635174.5,29038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879959,1702418.00
03/07/2017 04:45,2,0.000,ALERT,211.93,298.47,59.991,1488879903,"201051344001203","219011344069620",0.00,10.70,0,295.46,302.68,0.0,0.0,0.000,624191.5,624191.5,29232,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879961,1702419.00
03/07/2017 04:45,2,0.000,ALERT,211.48,299.07,59.975,1488879903,"274151322000054","219011344069620",0.00,11.70,0,294.86,300.57,0.0,0.0,0.000,862800.3,862800.3,28592,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879963,1702420.00
03/07/2017 04:45,2,0.000,ALERT,212.83,300.57,59.975,1488879903,"201051344000867","219011344069620",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,620917.3,620917.3,29198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879964,1702421.00
03/07/2017 04:45,2,0.000,ALERT,211.70,298.47,59.970,1488879903,"201051344001093","219011344069620",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,622837.0,622837.0,29053,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879966,1702422.00
03/07/2017 04:45,2,0.000,ALERT,212.38,300.87,59.975,1488879903,"201051344000900","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,641314.3,641314.3,28536,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488879968,1702423.00
03/07/2017 04:45,2,0.000,ALERT,212.61,300.27,59.975,1488879903,"201051344000648","219011344069620",0.00,10.30,0,296.66,302.37,0.0,0.0,0.000,631032.0,631032.0,28613,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879970,1702424.00
03/07/2017 04:45,2,0.000,ALERT,212.61,301.47,59.986,1488879903,"201051344000569","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,643084.2,643084.2,28518,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879972,1702425.00
03/07/2017 04:45,2,0.000,ALERT,212.38,300.87,59.986,1488879903,"201051344000983","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,634200.7,634200.7,28715,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879973,1702426.00
03/07/2017 04:45,2,0.000,ALERT,212.38,300.27,59.981,1488879903,"201051344001158","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,620914.1,620914.1,29073,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879975,1702427.00
03/07/2017 04:45,2,0.000,ALERT,212.83,301.47,59.986,1488879903,"201051344000576","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,634078.0,634078.0,28589,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879977,1702428.00
03/07/2017 04:45,2,0.000,ALERT,211.70,298.17,59.986,1488879903,"274151322000087","219011344069620",0.00,11.70,0,293.96,299.97,0.0,0.0,0.000,834425.4,834425.4,28950,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488879979,1702429.00
03/07/2017 05:00,2,0.000,ALERT,212.38,299.97,60.012,1488880803,"201051344000645","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,633298.4,633298.4,28627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880805,1702430.00
03/07/2017 05:00,2,0.000,ALERT,211.25,298.47,60.007,1488880803,"274151322000085","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,860612.7,860612.7,28654,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880807,1702431.00
03/07/2017 05:00,2,0.000,ALERT,212.61,299.97,60.002,1488880803,"201051344000633","219011344069620",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,620177.7,620177.7,29176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880809,1702432.00
03/07/2017 05:00,2,0.000,ALERT,212.16,299.97,59.996,1488880803,"201051344000469","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,622958.5,622958.5,29138,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880810,1702433.00
03/07/2017 05:00,2,0.000,ALERT,211.03,297.87,60.028,1488880803,"201051344000646","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,617928.6,617928.6,29043,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880812,1702434.00
03/07/2017 05:00,2,0.000,ALERT,210.80,298.17,60.012,1488880803,"274151322000052","219011344069620",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,890565.5,890565.5,28416,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880814,1702435.00
03/07/2017 05:00,2,0.000,ALERT,211.48,297.87,60.007,1488880803,"201051344000585","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,627987.3,627987.3,29200,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880816,1702436.00
03/07/2017 05:00,2,0.000,ALERT,211.25,298.47,59.996,1488880803,"201051344001230","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,621725.0,621725.0,28907,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880818,1702437.00
03/07/2017 05:00,2,0.000,ALERT,211.70,298.77,59.996,1488880803,"201051344000582","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,611959.0,611959.0,29118,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880820,1702438.00
03/07/2017 05:00,2,0.000,ALERT,211.03,297.87,60.012,1488880803,"201051344000955","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,630084.2,630084.2,29004,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880821,1702439.00
03/07/2017 05:00,2,0.000,ALERT,211.25,298.17,59.981,1488880803,"274151322000094","219011344069620",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,731080.7,731080.7,29493,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880823,1702440.00
03/07/2017 05:00,2,0.000,ALERT,211.93,300.87,59.986,1488880803,"201051344000579","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,640125.9,640125.9,28964,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880825,1702441.00
03/07/2017 05:00,2,0.000,ALERT,211.03,298.17,60.002,1488880803,"201051344000890","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,623776.1,623776.1,29131,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880827,1702442.00
03/07/2017 05:00,2,0.000,ALERT,211.48,298.17,60.007,1488880803,"201051344000438","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,626690.3,626690.3,29091,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880829,1702443.00
03/07/2017 05:00,2,0.000,ALERT,211.48,297.57,60.002,1488880803,"201051344000417","219011344069620",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,603789.1,603789.1,29396,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880831,1702444.00
03/07/2017 05:00,2,0.000,ALERT,211.25,299.07,60.002,1488880803,"274151322000083","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,881586.7,881586.7,28472,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880832,1702445.00
03/07/2017 05:00,2,0.000,ALERT,211.48,298.77,59.991,1488880803,"274151322000076","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,939312.6,939312.6,28572,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880834,1702446.00
03/07/2017 05:00,2,0.000,ALERT,211.93,300.87,60.002,1488880803,"201051344000868","219011344069620",0.00,10.70,0,297.57,303.28,0.0,0.0,0.000,621648.2,621648.2,29166,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880836,1702447.00
03/07/2017 05:00,2,0.000,ALERT,211.03,299.37,59.991,1488880803,"274151322000095","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,930334.8,930334.8,28692,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880838,1702448.00
03/07/2017 05:00,2,0.000,ALERT,211.70,299.97,59.996,1488880803,"201051344000988","219011344069620",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,577863.5,577863.5,29207,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880840,1702449.00
03/07/2017 05:00,2,0.000,ALERT,211.03,297.26,59.996,1488880803,"201051344001025","219011344069620",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,625492.0,625492.0,29295,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880841,1702450.00
03/07/2017 05:00,2,0.000,ALERT,211.93,300.27,60.002,1488880803,"201051344000458","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,633204.7,633204.7,28783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880843,1702451.00
03/07/2017 05:00,2,0.000,ALERT,212.61,300.27,60.002,1488880803,"201051344000853","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,633381.3,633381.3,28627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880845,1702452.00
03/07/2017 05:00,2,0.000,ALERT,211.48,298.17,59.996,1488880803,"201051344000685","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,626778.8,626778.8,28970,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880847,1702453.00
03/07/2017 05:00,2,0.000,ALERT,211.48,297.87,59.981,1488880803,"201051344000917","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,623179.7,623179.7,28962,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880849,1702454.00
03/07/2017 05:00,2,0.000,ALERT,211.48,298.17,60.002,1488880803,"201051344001145","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,631108.3,631108.3,28801,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880851,1702455.00
03/07/2017 05:00,2,0.000,ALERT,211.25,297.26,59.996,1488880803,"201051344000651","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,620003.2,620003.2,29174,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880853,1702456.00
03/07/2017 05:00,2,0.000,ALERT,210.57,298.47,59.996,1488880803,"274151322000088","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,844505.6,844505.6,28696,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880855,1702457.00
03/07/2017 05:00,2,0.000,ALERT,211.70,297.87,59.991,1488880803,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,731646.9,731646.9,29403,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880856,1702458.00
03/07/2017 05:00,2,0.000,ALERT,210.80,297.87,59.986,1488880803,"201051344001135","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,616081.6,616081.6,29195,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880858,1702459.00
