ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 05:00,2,0.000,ALERT,211.70,301.17,59.986,1488880803,"201051344000594","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,635174.5,635174.5,29040,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880860,1702460.00
03/07/2017 05:00,2,0.000,ALERT,211.25,297.87,60.023,1488880803,"201051344001203","219011344069620",0.00,10.70,0,296.06,301.77,0.0,0.0,0.000,624191.5,624191.5,29234,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880862,1702461.00
03/07/2017 05:00,2,0.000,ALERT,210.80,299.07,59.991,1488880803,"274151322000054","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,862800.3,862800.3,28594,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880864,1702462.00
03/07/2017 05:00,2,0.000,ALERT,212.38,300.27,59.996,1488880803,"201051344000867","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,620917.3,620917.3,29200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880865,1702463.00
03/07/2017 05:00,2,0.000,ALERT,211.25,298.17,59.996,1488880803,"201051344001093","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,622837.0,622837.0,29055,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880867,1702464.00
03/07/2017 05:00,2,0.000,ALERT,211.93,300.27,59.991,1488880803,"201051344000900","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,641314.3,641314.3,28538,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880869,1702465.00
03/07/2017 05:00,2,0.000,ALERT,212.16,299.67,59.996,1488880803,"201051344000648","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,631032.0,631032.0,28615,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880871,1702466.00
03/07/2017 05:00,2,0.000,ALERT,212.16,300.87,59.996,1488880803,"201051344000569","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,643084.2,643084.2,28520,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880873,1702467.00
03/07/2017 05:00,2,0.000,ALERT,211.93,300.27,59.991,1488880803,"201051344000983","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,634200.7,634200.7,28717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880875,1702468.00
03/07/2017 05:00,2,0.000,ALERT,212.16,300.27,60.028,1488880803,"201051344001158","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,620914.1,620914.1,29075,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880876,1702469.00
03/07/2017 05:00,2,0.000,ALERT,212.61,300.87,59.991,1488880803,"201051344000576","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,634078.0,634078.0,28591,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488880878,1702470.00
03/07/2017 05:00,2,0.000,ALERT,210.80,297.57,59.991,1488880803,"274151322000087","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,834425.4,834425.4,28952,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488880880,1702471.00
03/07/2017 05:15,2,0.000,ALERT,212.16,299.37,59.970,1488881704,"201051344000645","219011344069620",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,633298.4,633298.4,28629,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881706,1702472.00
03/07/2017 05:15,2,0.000,ALERT,211.03,296.96,59.970,1488881704,"274151322000085","219011344069620",0.00,11.30,0,293.66,299.97,0.0,0.0,0.000,860612.7,860612.7,28656,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881707,1702473.00
03/07/2017 05:15,2,0.000,ALERT,212.38,299.07,59.970,1488881704,"201051344000633","219011344069620",0.00,10.70,0,294.26,301.47,0.0,0.0,0.000,620177.7,620177.7,29178,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881709,1702474.00
03/07/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1488881704,"201051344000469","219011344069620",0.00,10.30,0,295.16,301.47,0.0,0.0,0.000,622958.5,622958.5,29140,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881711,1702475.00
03/07/2017 05:15,2,0.000,ALERT,210.35,297.26,59.965,1488881704,"201051344000646","219011344069620",0.00,10.70,0,293.36,299.37,0.0,0.0,0.000,617928.6,617928.6,29045,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881713,1702476.00
03/07/2017 05:15,2,0.000,ALERT,210.35,296.96,59.954,1488881704,"274151322000052","219011344069620",0.00,11.30,0,293.36,300.57,0.0,0.0,0.000,890565.5,890565.5,28418,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881715,1702477.00
03/07/2017 05:15,2,0.000,ALERT,210.80,297.26,59.975,1488881704,"201051344000585","219011344069620",0.00,11.00,0,293.36,299.37,0.0,0.0,0.000,627987.3,627987.3,29202,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881717,1702478.00
03/07/2017 05:15,2,0.000,ALERT,210.57,297.57,59.965,1488881704,"201051344001230","219011344069620",0.00,10.70,0,294.26,299.97,0.0,0.0,0.000,621725.0,621725.0,28909,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881719,1702479.00
03/07/2017 05:15,2,0.000,ALERT,211.03,298.17,59.970,1488881704,"201051344000582","219011344069620",0.00,10.30,0,294.56,300.27,0.0,0.0,0.000,611959.0,611959.0,29120,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488881720,1702480.00
03/07/2017 05:15,2,0.000,ALERT,210.35,296.96,59.986,1488881704,"201051344000955","219011344069620",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,630084.2,630084.2,29006,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881722,1702481.00
03/07/2017 05:15,2,0.000,ALERT,210.57,296.66,59.954,1488881704,"274151322000094","219011344069620",0.00,10.70,0,293.36,299.37,0.0,0.0,0.000,731080.7,731080.7,29495,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881724,1702482.00
03/07/2017 05:15,2,0.000,ALERT,211.70,299.97,59.965,1488881704,"201051344000579","219011344069620",0.00,11.30,0,296.66,302.37,0.0,0.0,0.000,640125.9,640125.9,28966,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488881726,1702483.00
03/07/2017 05:15,2,0.000,ALERT,210.57,297.57,59.975,1488881704,"201051344000890","219011344069620",0.00,11.00,0,294.26,300.57,0.0,0.0,0.000,623776.1,623776.1,29133,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881727,1702484.00
03/07/2017 05:15,2,0.000,ALERT,210.80,297.26,59.959,1488881704,"201051344000438","219011344069620",0.00,10.30,0,293.96,299.97,0.0,0.0,0.000,626690.3,626690.3,29093,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488881729,1702485.00
03/07/2017 05:15,2,0.000,ALERT,210.80,296.66,59.944,1488881704,"201051344000417","219011344069620",0.00,10.70,0,293.36,298.77,0.0,0.0,0.000,603789.1,603789.1,29398,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881731,1702486.00
03/07/2017 05:15,2,0.000,ALERT,210.80,297.87,59.959,1488881704,"274151322000083","219011344069620",0.00,11.30,0,293.96,300.27,0.0,0.0,0.000,881586.7,881586.7,28474,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881733,1702487.00
03/07/2017 05:15,2,0.000,ALERT,211.25,296.36,59.949,1488881704,"274151322000076","219011344069620",0.00,11.30,0,293.66,300.27,0.0,0.0,0.000,939312.6,939312.6,28574,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881735,1702488.00
03/07/2017 05:15,2,0.000,ALERT,211.70,300.27,60.002,1488881704,"201051344000868","219011344069620",0.00,10.70,0,296.66,302.98,0.0,0.0,0.000,621648.2,621648.2,29168,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488881737,1702489.00
03/07/2017 05:15,2,0.000,ALERT,210.57,297.87,59.959,1488881704,"274151322000095","219011344069620",0.00,10.70,0,294.86,300.87,0.0,0.0,0.000,930334.8,930334.8,28694,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488881738,1702490.00
03/07/2017 05:15,2,0.000,ALERT,211.70,299.67,59.970,1488881704,"201051344000988","219011344069620",0.00,11.00,0,293.66,301.77,0.0,0.0,0.000,577863.5,577863.5,29209,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881740,1702491.00
03/07/2017 05:15,2,0.000,ALERT,210.57,296.36,59.959,1488881704,"201051344001025","219011344069620",0.00,10.30,0,293.36,299.97,0.0,0.0,0.000,625492.0,625492.0,29297,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488881742,1702492.00
03/07/2017 05:15,2,0.000,ALERT,211.70,299.67,59.959,1488881704,"201051344000458","219011344069620",0.00,12.00,0,296.36,302.68,0.0,0.0,0.000,633204.7,633204.7,28785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881744,1702493.00
03/07/2017 05:15,2,0.000,ALERT,212.38,299.97,59.944,1488881704,"201051344000853","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,633381.3,633381.3,28629,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881745,1702494.00
03/07/2017 05:15,2,0.000,ALERT,211.03,297.26,59.965,1488881704,"201051344000685","219011344069620",0.00,10.70,0,293.66,299.37,0.0,0.0,0.000,626778.8,626778.8,28972,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881747,1702495.00
03/07/2017 05:15,2,0.000,ALERT,210.80,296.66,59.965,1488881704,"201051344000917","219011344069620",0.00,11.70,0,292.76,299.07,0.0,0.0,0.000,623179.7,623179.7,28964,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881749,1702496.00
03/07/2017 05:15,2,0.000,ALERT,210.80,297.26,59.991,1488881704,"201051344001145","219011344069620",0.00,10.70,0,294.26,300.27,0.0,0.0,0.000,631108.3,631108.3,28803,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881751,1702497.00
03/07/2017 05:15,2,0.000,ALERT,210.80,296.36,59.965,1488881704,"201051344000651","219011344069620",0.00,10.00,0,293.36,298.77,0.0,0.0,0.000,620003.2,620003.2,29176,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881753,1702498.00
03/07/2017 05:15,2,0.000,ALERT,210.35,296.96,59.949,1488881704,"274151322000088","219011344069620",0.00,11.70,0,293.66,299.97,0.0,0.0,0.000,844505.6,844505.6,28698,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881754,1702499.00
03/07/2017 05:15,2,0.000,ALERT,211.25,296.06,59.965,1488881704,"274151322000068","219011344069620",0.00,12.00,0,293.06,299.07,0.0,0.0,0.000,731646.9,731646.9,29405,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881756,1702500.00
03/07/2017 05:15,2,0.000,ALERT,210.35,296.96,59.954,1488881704,"201051344001135","219011344069620",0.00,10.70,0,293.96,299.97,0.0,0.0,0.000,616081.6,616081.6,29197,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488881758,1702501.00
03/07/2017 05:15,2,0.000,ALERT,211.48,300.27,59.954,1488881704,"201051344000594","219011344069620",0.00,11.00,0,295.76,302.37,0.0,0.0,0.000,635174.5,635174.5,29042,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881760,1702502.00
03/07/2017 05:15,2,0.000,ALERT,210.80,296.66,59.959,1488881704,"201051344001203","219011344069620",0.00,10.70,0,293.66,301.17,0.0,0.0,0.000,624191.5,624191.5,29236,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881762,1702503.00
03/07/2017 05:15,2,0.000,ALERT,210.57,297.57,59.954,1488881704,"274151322000054","219011344069620",0.00,12.00,0,293.36,300.27,0.0,0.0,0.000,862800.3,862800.3,28596,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881763,1702504.00
03/07/2017 05:15,2,0.000,ALERT,212.16,299.07,59.912,1488881704,"201051344000867","219011344069620",0.00,11.30,0,295.76,302.37,0.0,0.0,0.000,620917.3,620917.3,29202,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881765,1702505.00
03/07/2017 05:15,2,0.000,ALERT,210.57,296.96,59.959,1488881704,"201051344001093","219011344069620",0.00,11.30,0,293.66,299.37,0.0,0.0,0.000,622837.0,622837.0,29057,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881767,1702506.00
03/07/2017 05:15,2,0.000,ALERT,211.70,299.37,59.933,1488881704,"201051344000900","219011344069620",0.00,10.70,0,295.76,301.77,0.0,0.0,0.000,641314.3,641314.3,28540,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881769,1702507.00
03/07/2017 05:15,2,0.000,ALERT,211.93,298.77,59.949,1488881704,"201051344000648","219011344069620",0.00,10.30,0,295.46,301.77,0.0,0.0,0.000,631032.0,631032.0,28617,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488881771,1702508.00
03/07/2017 05:15,2,0.000,ALERT,211.70,299.97,59.954,1488881704,"201051344000569","219011344069620",0.00,11.00,0,296.66,302.68,0.0,0.0,0.000,643084.2,643084.2,28522,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881773,1702509.00
03/07/2017 05:15,2,0.000,ALERT,211.70,299.37,59.944,1488881704,"201051344000983","219011344069620",0.00,11.30,0,296.36,302.37,0.0,0.0,0.000,634200.7,634200.7,28719,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881774,1702510.00
03/07/2017 05:15,2,0.000,ALERT,211.70,299.07,59.944,1488881704,"201051344001158","219011344069620",0.00,10.30,0,295.46,301.47,0.0,0.0,0.000,620914.1,620914.1,29077,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881776,1702511.00
03/07/2017 05:15,2,0.000,ALERT,212.16,299.67,59.949,1488881704,"201051344000576","219011344069620",0.00,10.70,0,296.06,302.07,0.0,0.0,0.000,634078.0,634078.0,28593,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881778,1702512.00
03/07/2017 05:15,2,0.000,ALERT,210.57,296.36,59.949,1488881704,"274151322000087","219011344069620",0.00,11.70,0,292.76,299.07,0.0,0.0,0.000,834425.4,834425.4,28954,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488881780,1702513.00
03/07/2017 05:30,2,0.000,ALERT,212.16,299.37,59.970,1488882604,"201051344000645","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,633298.4,633298.4,28631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882606,1702514.00
03/07/2017 05:30,2,0.000,ALERT,211.03,297.57,60.002,1488882604,"274151322000085","219011344069620",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,860612.7,860612.7,28658,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882608,1702515.00
03/07/2017 05:30,2,0.000,ALERT,212.38,299.37,59.965,1488882604,"201051344000633","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,620177.7,620177.7,29180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488882609,1702516.00
03/07/2017 05:30,2,0.000,ALERT,211.48,298.77,60.012,1488882604,"201051344000469","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,622958.5,622958.5,29142,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882611,1702517.00
03/07/2017 05:30,2,0.000,ALERT,211.03,297.87,60.007,1488882604,"201051344000646","219011344069620",0.00,10.70,0,291.85,299.37,0.0,0.0,0.000,617928.6,617928.6,29047,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882613,1702518.00
03/07/2017 05:30,2,0.000,ALERT,210.57,297.26,59.991,1488882604,"274151322000052","219011344069620",0.00,11.70,0,293.66,299.67,0.0,0.0,0.000,890565.5,890565.5,28420,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882615,1702519.00
03/07/2017 05:30,2,0.000,ALERT,211.48,298.17,60.002,1488882604,"201051344000585","219011344069620",0.00,11.00,0,291.85,299.37,0.0,0.0,0.000,627987.3,627987.3,29204,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488882616,1702520.00
03/07/2017 05:30,2,0.000,ALERT,211.25,298.47,60.007,1488882604,"201051344001230","219011344069620",0.00,10.70,0,292.46,299.67,0.0,0.0,0.000,621725.0,621725.0,28911,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488882618,1702521.00
03/07/2017 05:30,2,0.000,ALERT,211.70,298.77,60.023,1488882604,"201051344000582","219011344069620",0.00,10.30,0,293.06,299.97,0.0,0.0,0.000,611959.0,611959.0,29122,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488882620,1702522.00
03/07/2017 05:30,2,0.000,ALERT,210.57,297.57,60.002,1488882604,"201051344000955","219011344069620",0.00,10.70,0,292.46,299.37,0.0,0.0,0.000,630084.2,630084.2,29008,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882622,1702523.00
03/07/2017 05:30,2,0.000,ALERT,210.80,296.96,60.007,1488882604,"274151322000094","219011344069620",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,731080.7,731080.7,29497,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488882624,1702524.00
03/07/2017 05:30,2,0.000,ALERT,211.70,300.27,59.996,1488882604,"201051344000579","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,640125.9,640125.9,28968,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882625,1702525.00
03/07/2017 05:30,2,0.000,ALERT,210.80,298.17,60.018,1488882604,"201051344000890","219011344069620",0.00,11.00,0,293.06,300.27,0.0,0.0,0.000,623776.1,623776.1,29135,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882627,1702526.00
03/07/2017 05:30,2,0.000,ALERT,211.25,297.87,60.007,1488882604,"201051344000438","219011344069620",0.00,10.30,0,292.46,299.67,0.0,0.0,0.000,626690.3,626690.3,29095,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882629,1702527.00
03/07/2017 05:30,2,0.000,ALERT,211.48,297.57,60.018,1488882604,"201051344000417","219011344069620",0.00,10.70,0,291.85,298.77,0.0,0.0,0.000,603789.1,603789.1,29400,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882631,1702528.00
03/07/2017 05:30,2,0.000,ALERT,210.80,297.57,60.002,1488882604,"274151322000083","219011344069620",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,881586.7,881586.7,28476,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882633,1702529.00
03/07/2017 05:30,2,0.000,ALERT,211.25,296.96,60.007,1488882604,"274151322000076","219011344069620",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,939312.6,939312.6,28576,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882635,1702530.00
03/07/2017 05:30,2,0.000,ALERT,211.48,300.27,59.991,1488882604,"201051344000868","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,621648.2,621648.2,29170,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882637,1702531.00
03/07/2017 05:30,2,0.000,ALERT,210.57,297.87,59.975,1488882604,"274151322000095","219011344069620",0.00,10.70,0,294.86,299.97,0.0,0.0,0.000,930334.8,930334.8,28696,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882638,1702532.00
03/07/2017 05:30,2,0.000,ALERT,211.48,299.67,59.996,1488882604,"201051344000988","219011344069620",0.00,11.30,0,295.46,301.17,0.0,0.0,0.000,577863.5,577863.5,29211,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882640,1702533.00
03/07/2017 05:30,2,0.000,ALERT,210.80,296.96,59.996,1488882604,"201051344001025","219011344069620",0.00,10.30,0,291.55,299.67,0.0,0.0,0.000,625492.0,625492.0,29299,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882642,1702534.00
03/07/2017 05:30,2,0.000,ALERT,211.48,299.67,59.959,1488882604,"201051344000458","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,633204.7,633204.7,28787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882644,1702535.00
03/07/2017 05:30,2,0.000,ALERT,212.16,299.37,59.991,1488882604,"201051344000853","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,633381.3,633381.3,28631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882646,1702536.00
03/07/2017 05:30,2,0.000,ALERT,211.25,297.87,60.028,1488882604,"201051344000685","219011344069620",0.00,10.70,0,292.46,299.37,0.0,0.0,0.000,626778.8,626778.8,28974,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882647,1702537.00
03/07/2017 05:30,2,0.000,ALERT,211.48,297.57,59.991,1488882604,"201051344000917","219011344069620",0.00,11.70,0,291.25,298.77,0.0,0.0,0.000,623179.7,623179.7,28966,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882649,1702538.00
03/07/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1488882604,"201051344001145","219011344069620",0.00,10.70,0,292.76,299.97,0.0,0.0,0.000,631108.3,631108.3,28805,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882651,1702539.00
03/07/2017 05:30,2,0.000,ALERT,211.25,296.96,59.981,1488882604,"201051344000651","219011344069620",0.00,10.00,0,291.55,298.77,0.0,0.0,0.000,620003.2,620003.2,29178,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882653,1702540.00
03/07/2017 05:30,2,0.000,ALERT,210.12,297.57,59.959,1488882604,"274151322000088","219011344069620",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,844505.6,844505.6,28700,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488882654,1702541.00
03/07/2017 05:30,2,0.000,ALERT,211.25,296.36,59.975,1488882604,"274151322000068","219011344069620",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,731646.9,731646.9,29407,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882656,1702542.00
03/07/2017 05:30,2,0.000,ALERT,210.80,297.87,60.012,1488882604,"201051344001135","219011344069620",0.00,10.70,0,292.16,299.67,0.0,0.0,0.000,616081.6,616081.6,29199,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882658,1702543.00
03/07/2017 05:30,2,0.000,ALERT,211.48,300.27,59.986,1488882604,"201051344000594","219011344069620",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,635174.5,635174.5,29044,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488882660,1702544.00
03/07/2017 05:30,2,0.000,ALERT,211.25,297.57,59.981,1488882604,"201051344001203","219011344069620",0.00,10.70,0,292.16,301.17,0.0,0.0,0.000,624191.5,624191.5,29238,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882662,1702545.00
03/07/2017 05:30,2,0.000,ALERT,210.57,297.57,59.975,1488882604,"274151322000054","219011344069620",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,862800.3,862800.3,28598,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882663,1702546.00
03/07/2017 05:30,2,0.000,ALERT,211.93,299.37,59.975,1488882604,"201051344000867","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,620917.3,620917.3,29204,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882665,1702547.00
03/07/2017 05:30,2,0.000,ALERT,211.03,297.57,59.975,1488882604,"201051344001093","219011344069620",0.00,11.70,0,292.16,299.37,0.0,0.0,0.000,622837.0,622837.0,29059,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882667,1702548.00
03/07/2017 05:30,2,0.000,ALERT,211.48,299.67,59.975,1488882604,"201051344000900","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,641314.3,641314.3,28542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882669,1702549.00
03/07/2017 05:30,2,0.000,ALERT,211.93,298.77,59.981,1488882604,"201051344000648","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,631032.0,631032.0,28619,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882670,1702550.00
03/07/2017 05:30,2,0.000,ALERT,211.48,299.97,59.970,1488882604,"201051344000569","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,643084.2,643084.2,28524,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882672,1702551.00
03/07/2017 05:30,2,0.000,ALERT,211.48,299.37,59.975,1488882604,"201051344000983","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,634200.7,634200.7,28721,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882674,1702552.00
03/07/2017 05:30,2,0.000,ALERT,211.70,299.07,59.970,1488882604,"201051344001158","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,620914.1,620914.1,29079,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882676,1702553.00
03/07/2017 05:30,2,0.000,ALERT,212.16,299.67,59.975,1488882604,"201051344000576","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,634078.0,634078.0,28595,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488882678,1702554.00
03/07/2017 05:30,2,0.000,ALERT,210.80,296.66,59.970,1488882604,"274151322000087","219011344069620",0.00,12.00,0,293.06,298.77,0.0,0.0,0.000,834425.4,834425.4,28956,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488882680,1702555.00
03/07/2017 05:45,2,0.000,ALERT,211.70,298.17,59.970,1488883503,"201051344000645","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,633298.4,633298.4,28633,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883505,1702556.00
03/07/2017 05:45,2,0.000,ALERT,210.35,296.06,59.975,1488883503,"274151322000085","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,860612.7,860612.7,28660,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883507,1702557.00
03/07/2017 05:45,2,0.000,ALERT,211.93,297.87,59.965,1488883503,"201051344000633","219011344069620",0.00,11.00,0,294.86,300.57,0.0,0.0,0.000,620177.7,620177.7,29182,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883509,1702558.00
03/07/2017 05:45,2,0.000,ALERT,211.48,298.17,59.970,1488883503,"201051344000469","219011344069620",0.00,10.70,0,295.46,300.57,0.0,0.0,0.000,622958.5,622958.5,29144,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883511,1702559.00
03/07/2017 05:45,2,0.000,ALERT,210.35,296.96,59.970,1488883503,"201051344000646","219011344069620",0.00,10.70,0,294.26,300.27,0.0,0.0,0.000,617928.6,617928.6,29049,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488883513,1702560.00
03/07/2017 05:45,2,0.000,ALERT,210.12,297.57,59.959,1488883503,"274151322000052","219011344069620",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,890565.5,890565.5,28422,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883515,1702561.00
03/07/2017 05:45,2,0.000,ALERT,210.80,296.96,59.996,1488883503,"201051344000585","219011344069620",0.00,11.30,0,294.26,300.27,0.0,0.0,0.000,627987.3,627987.3,29206,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883516,1702562.00
03/07/2017 05:45,2,0.000,ALERT,210.57,297.26,59.959,1488883503,"201051344001230","219011344069620",0.00,11.00,0,294.86,300.57,0.0,0.0,0.000,621725.0,621725.0,28913,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883518,1702563.00
03/07/2017 05:45,2,0.000,ALERT,211.25,297.87,59.959,1488883503,"201051344000582","219011344069620",0.00,10.70,0,295.46,301.17,0.0,0.0,0.000,611959.0,611959.0,29124,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488883520,1702564.00
03/07/2017 05:45,2,0.000,ALERT,210.35,296.96,59.965,1488883503,"201051344000955","219011344069620",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,630084.2,630084.2,29010,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488883522,1702565.00
03/07/2017 05:45,2,0.000,ALERT,210.57,296.36,59.965,1488883503,"274151322000094","219011344069620",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,731080.7,731080.7,29499,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883523,1702566.00
03/07/2017 05:45,2,0.000,ALERT,211.25,298.77,59.965,1488883503,"201051344000579","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,640125.9,640125.9,28970,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883525,1702567.00
03/07/2017 05:45,2,0.000,ALERT,210.80,297.57,59.954,1488883503,"201051344000890","219011344069620",0.00,11.30,0,295.16,300.87,0.0,0.0,0.000,623776.1,623776.1,29137,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883527,1702568.00
03/07/2017 05:45,2,0.000,ALERT,211.03,296.96,59.912,1488883503,"201051344000438","219011344069620",0.00,10.70,0,294.86,300.27,0.0,0.0,0.000,626690.3,626690.3,29097,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883529,1702569.00
03/07/2017 05:45,2,0.000,ALERT,211.03,296.66,59.959,1488883503,"201051344000417","219011344069620",0.00,11.00,0,293.96,299.67,0.0,0.0,0.000,603789.1,603789.1,29402,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883531,1702570.00
03/07/2017 05:45,2,0.000,ALERT,210.35,297.26,59.970,1488883503,"274151322000083","219011344069620",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,881586.7,881586.7,28478,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883533,1702571.00
03/07/2017 05:45,2,0.000,ALERT,210.80,296.66,59.954,1488883503,"274151322000076","219011344069620",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,939312.6,939312.6,28578,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488883534,1702572.00
03/07/2017 05:45,2,0.000,ALERT,211.25,299.07,59.991,1488883503,"201051344000868","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,621648.2,621648.2,29172,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883536,1702573.00
03/07/2017 05:45,2,0.000,ALERT,210.12,297.26,59.933,1488883503,"274151322000095","219011344069620",0.00,10.70,0,296.06,299.37,0.0,0.0,0.000,930334.8,930334.8,28698,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883538,1702574.00
03/07/2017 05:45,2,0.000,ALERT,211.25,298.47,59.954,1488883503,"201051344000988","219011344069620",0.00,11.70,0,294.26,300.87,0.0,0.0,0.000,577863.5,577863.5,29213,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883540,1702575.00
03/07/2017 05:45,2,0.000,ALERT,210.57,296.36,59.949,1488883503,"201051344001025","219011344069620",0.00,10.70,0,294.26,299.97,0.0,0.0,0.000,625492.0,625492.0,29301,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883542,1702576.00
03/07/2017 05:45,2,0.000,ALERT,211.25,298.47,59.938,1488883503,"201051344000458","219011344069620",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,633204.7,633204.7,28789,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883543,1702577.00
03/07/2017 05:45,2,0.000,ALERT,211.93,298.47,59.949,1488883503,"201051344000853","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,633381.3,633381.3,28633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883545,1702578.00
03/07/2017 05:45,2,0.000,ALERT,211.25,297.26,59.975,1488883503,"201051344000685","219011344069620",0.00,11.00,0,294.86,300.57,0.0,0.0,0.000,626778.8,626778.8,28976,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488883547,1702579.00
03/07/2017 05:45,2,0.000,ALERT,210.80,296.36,59.949,1488883503,"201051344000917","219011344069620",0.00,11.70,0,293.36,299.67,0.0,0.0,0.000,623179.7,623179.7,28968,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883549,1702580.00
03/07/2017 05:45,2,0.000,ALERT,211.03,297.26,59.949,1488883503,"201051344001145","219011344069620",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,631108.3,631108.3,28807,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883551,1702581.00
03/07/2017 05:45,2,0.000,ALERT,210.80,296.36,59.981,1488883503,"201051344000651","219011344069620",0.00,10.30,0,294.26,299.37,0.0,0.0,0.000,620003.2,620003.2,29180,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883553,1702582.00
03/07/2017 05:45,2,0.000,ALERT,209.90,296.66,59.938,1488883503,"274151322000088","219011344069620",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,844505.6,844505.6,28702,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883555,1702583.00
03/07/2017 05:45,2,0.000,ALERT,211.03,296.06,59.949,1488883503,"274151322000068","219011344069620",0.00,12.00,0,294.56,297.87,0.0,0.0,0.000,731646.9,731646.9,29409,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488883556,1702584.00
03/07/2017 05:45,2,0.000,ALERT,210.35,296.96,59.944,1488883503,"201051344001135","219011344069620",0.00,11.00,0,294.56,299.97,0.0,0.0,0.000,616081.6,616081.6,29201,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883558,1702585.00
03/07/2017 05:45,2,0.000,ALERT,211.03,299.07,59.954,1488883503,"201051344000594","219011344069620",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,635174.5,635174.5,29046,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883560,1702586.00
03/07/2017 05:45,2,0.000,ALERT,211.03,296.96,59.933,1488883503,"201051344001203","219011344069620",0.00,11.00,0,294.56,301.17,0.0,0.0,0.000,624191.5,624191.5,29240,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883562,1702587.00
03/07/2017 05:45,2,0.000,ALERT,209.90,296.36,59.938,1488883503,"274151322000054","219011344069620",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,862800.3,862800.3,28600,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488883564,1702588.00
03/07/2017 05:45,2,0.000,ALERT,211.48,297.87,59.954,1488883503,"201051344000867","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,620917.3,620917.3,29206,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883566,1702589.00
03/07/2017 05:45,2,0.000,ALERT,210.57,296.66,59.959,1488883503,"201051344001093","219011344069620",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,622837.0,622837.0,29061,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883567,1702590.00
03/07/2017 05:45,2,0.000,ALERT,211.03,298.17,59.991,1488883503,"201051344000900","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,641314.3,641314.3,28544,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883569,1702591.00
03/07/2017 05:45,2,0.000,ALERT,211.25,297.57,59.965,1488883503,"201051344000648","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,631032.0,631032.0,28621,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883571,1702592.00
03/07/2017 05:45,2,0.000,ALERT,211.03,298.47,59.949,1488883503,"201051344000569","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,643084.2,643084.2,28526,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883573,1702593.00
03/07/2017 05:45,2,0.000,ALERT,211.03,298.17,59.922,1488883503,"201051344000983","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,634200.7,634200.7,28723,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488883574,1702594.00
03/07/2017 05:45,2,0.000,ALERT,211.25,297.57,59.944,1488883503,"201051344001158","219011344069620",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,620914.1,620914.1,29081,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488883576,1702595.00
03/07/2017 05:45,2,0.000,ALERT,211.70,298.47,59.954,1488883503,"201051344000576","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,634078.0,634078.0,28597,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883578,1702596.00
03/07/2017 05:45,2,0.000,ALERT,210.12,296.06,59.949,1488883503,"274151322000087","219011344069620",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,834425.4,834425.4,28958,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488883580,1702597.00
03/07/2017 06:00,2,0.000,ALERT,212.38,299.97,59.959,1488884403,"201051344000645","219011344069620",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,633298.4,633298.4,28635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488884405,1702598.00
03/07/2017 06:00,2,0.000,ALERT,211.70,298.47,59.938,1488884403,"274151322000085","219011344069620",0.00,11.70,0,293.96,300.27,0.0,0.0,0.000,860612.7,860612.7,28662,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884406,1702599.00
03/07/2017 06:00,2,0.000,ALERT,212.61,299.97,59.949,1488884403,"201051344000633","219011344069620",0.00,11.00,0,294.56,301.17,0.0,0.0,0.000,620177.7,620177.7,29184,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884408,1702600.00
03/07/2017 06:00,2,0.000,ALERT,212.16,299.97,59.949,1488884403,"201051344000469","219011344069620",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,622958.5,622958.5,29146,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884410,1702601.00
03/07/2017 06:00,2,0.000,ALERT,211.25,298.17,59.944,1488884403,"201051344000646","219011344069620",0.00,11.00,0,294.26,299.67,0.0,0.0,0.000,617928.6,617928.6,29051,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884412,1702602.00
03/07/2017 06:00,2,0.000,ALERT,211.25,298.47,59.949,1488884403,"274151322000052","219011344069620",0.00,11.70,0,293.66,301.17,0.0,0.0,0.000,890565.5,890565.5,28424,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884414,1702603.00
03/07/2017 06:00,2,0.000,ALERT,211.70,298.47,59.949,1488884403,"201051344000585","219011344069620",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,627987.3,627987.3,29208,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884416,1702604.00
