ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 06:00,2,0.000,ALERT,211.48,298.47,59.954,1488884403,"201051344001230","219011344069620",0.00,11.30,0,295.16,300.57,0.0,0.0,0.000,621725.0,621725.0,28915,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884417,1702605.00
03/07/2017 06:00,2,0.000,ALERT,212.16,299.37,59.917,1488884403,"201051344000582","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,611959.0,611959.0,29126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884419,1702606.00
03/07/2017 06:00,2,0.000,ALERT,211.25,298.17,59.938,1488884403,"201051344000955","219011344069620",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,630084.2,630084.2,29012,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884421,1702607.00
03/07/2017 06:00,2,0.000,ALERT,211.70,298.17,59.944,1488884403,"274151322000094","219011344069620",0.00,11.00,0,293.36,299.67,0.0,0.0,0.000,731080.7,731080.7,29501,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488884423,1702608.00
03/07/2017 06:00,2,0.000,ALERT,212.16,300.87,59.954,1488884403,"201051344000579","219011344069620",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,640125.9,640125.9,28972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884425,1702609.00
03/07/2017 06:00,2,0.000,ALERT,211.25,298.77,59.949,1488884403,"201051344000890","219011344069620",0.00,11.30,0,295.46,301.17,0.0,0.0,0.000,623776.1,623776.1,29139,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488884427,1702610.00
03/07/2017 06:00,2,0.000,ALERT,211.70,298.17,59.949,1488884403,"201051344000438","219011344069620",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,626690.3,626690.3,29099,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884428,1702611.00
03/07/2017 06:00,2,0.000,ALERT,211.70,297.57,59.949,1488884403,"201051344000417","219011344069620",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,603789.1,603789.1,29404,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884430,1702612.00
03/07/2017 06:00,2,0.000,ALERT,211.70,299.67,59.949,1488884403,"274151322000083","219011344069620",0.00,11.70,0,294.26,301.17,0.0,0.0,0.000,881586.7,881586.7,28480,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884432,1702613.00
03/07/2017 06:00,2,0.000,ALERT,212.16,299.37,59.959,1488884403,"274151322000076","219011344069620",0.00,11.70,0,293.96,300.57,0.0,0.0,0.000,939312.6,939312.6,28580,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488884434,1702614.00
03/07/2017 06:00,2,0.000,ALERT,212.16,300.87,59.965,1488884403,"201051344000868","219011344069620",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,621648.2,621648.2,29174,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884436,1702615.00
03/07/2017 06:00,2,0.000,ALERT,211.48,300.27,59.954,1488884403,"274151322000095","219011344069620",0.00,11.00,0,294.86,301.47,0.0,0.0,0.000,930334.8,930334.8,28700,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884438,1702616.00
03/07/2017 06:00,2,0.000,ALERT,211.93,299.97,59.938,1488884403,"201051344000988","219011344069620",0.00,11.70,0,293.96,301.47,0.0,0.0,0.000,577863.5,577863.5,29215,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884440,1702617.00
03/07/2017 06:00,2,0.000,ALERT,211.48,297.57,59.949,1488884403,"201051344001025","219011344069620",0.00,10.70,0,294.56,300.87,0.0,0.0,0.000,625492.0,625492.0,29303,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884441,1702618.00
03/07/2017 06:00,2,0.000,ALERT,211.93,300.27,59.949,1488884403,"201051344000458","219011344069620",0.00,12.30,0,296.06,302.68,0.0,0.0,0.000,633204.7,633204.7,28791,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884443,1702619.00
03/07/2017 06:00,2,0.000,ALERT,212.38,299.97,59.954,1488884403,"201051344000853","219011344069620",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,633381.3,633381.3,28635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884445,1702620.00
03/07/2017 06:00,2,0.000,ALERT,211.70,298.47,59.933,1488884403,"201051344000685","219011344069620",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,626778.8,626778.8,28978,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884447,1702621.00
03/07/2017 06:00,2,0.000,ALERT,211.70,297.87,59.959,1488884403,"201051344000917","219011344069620",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,623179.7,623179.7,28970,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488884449,1702622.00
03/07/2017 06:00,2,0.000,ALERT,211.70,298.47,59.944,1488884403,"201051344001145","219011344069620",0.00,11.00,0,294.86,301.17,0.0,0.0,0.000,631108.3,631108.3,28809,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884450,1702623.00
03/07/2017 06:00,2,0.000,ALERT,211.70,297.57,59.959,1488884403,"201051344000651","219011344069620",0.00,10.30,0,294.56,299.67,0.0,0.0,0.000,620003.2,620003.2,29182,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884452,1702624.00
03/07/2017 06:00,2,0.000,ALERT,211.25,298.77,59.944,1488884403,"274151322000088","219011344069620",0.00,12.00,0,293.66,300.27,0.0,0.0,0.000,844505.6,844505.6,28704,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884454,1702625.00
03/07/2017 06:00,2,0.000,ALERT,212.38,298.47,59.944,1488884403,"274151322000068","219011344069620",0.00,12.30,0,293.36,299.67,0.0,0.0,0.000,731646.9,731646.9,29411,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884456,1702626.00
03/07/2017 06:00,2,0.000,ALERT,211.25,298.17,59.954,1488884403,"201051344001135","219011344069620",0.00,11.00,0,294.86,300.57,0.0,0.0,0.000,616081.6,616081.6,29203,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884458,1702627.00
03/07/2017 06:00,2,0.000,ALERT,211.93,300.87,59.949,1488884403,"201051344000594","219011344069620",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,635174.5,635174.5,29048,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884460,1702628.00
03/07/2017 06:00,2,0.000,ALERT,211.70,297.87,59.944,1488884403,"201051344001203","219011344069620",0.00,11.30,0,294.86,302.07,0.0,0.0,0.000,624191.5,624191.5,29242,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488884461,1702629.00
03/07/2017 06:00,2,0.000,ALERT,211.70,299.97,59.944,1488884403,"274151322000054","219011344069620",0.00,12.30,0,293.66,300.87,0.0,0.0,0.000,862800.3,862800.3,28602,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884463,1702630.00
03/07/2017 06:00,2,0.000,ALERT,212.16,299.67,59.912,1488884403,"201051344000867","219011344069620",0.00,11.70,0,295.46,302.37,0.0,0.0,0.000,620917.3,620917.3,29208,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884465,1702631.00
03/07/2017 06:00,2,0.000,ALERT,211.70,298.17,59.944,1488884403,"201051344001093","219011344069620",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,622837.0,622837.0,29063,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488884467,1702632.00
03/07/2017 06:00,2,0.000,ALERT,211.93,299.97,59.944,1488884403,"201051344000900","219011344069620",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,641314.3,641314.3,28546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884469,1702633.00
03/07/2017 06:00,2,0.000,ALERT,212.38,299.67,59.944,1488884403,"201051344000648","219011344069620",0.00,11.00,0,295.46,302.07,0.0,0.0,0.000,631032.0,631032.0,28623,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884470,1702634.00
03/07/2017 06:00,2,0.000,ALERT,212.16,300.57,59.944,1488884403,"201051344000569","219011344069620",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,643084.2,643084.2,28528,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884472,1702635.00
03/07/2017 06:00,2,0.000,ALERT,211.93,299.97,59.938,1488884403,"201051344000983","219011344069620",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,634200.7,634200.7,28725,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488884474,1702636.00
03/07/2017 06:00,2,0.000,ALERT,212.16,299.67,59.922,1488884403,"201051344001158","219011344069620",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,620914.1,620914.1,29083,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884476,1702637.00
03/07/2017 06:00,2,0.000,ALERT,212.61,300.57,59.949,1488884403,"201051344000576","219011344069620",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,634078.0,634078.0,28599,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884478,1702638.00
03/07/2017 06:00,2,0.000,ALERT,211.70,298.17,59.938,1488884403,"274151322000087","219011344069620",0.00,12.30,0,293.06,300.27,0.0,0.0,0.000,834425.4,834425.4,28960,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488884479,1702639.00
03/07/2017 06:15,2,0.000,ALERT,212.61,299.97,59.975,1488885304,"201051344000645","219011344069620",0.00,11.70,0,294.56,302.37,0.0,0.0,0.000,633298.4,633298.4,28637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885306,1702640.00
03/07/2017 06:15,2,0.000,ALERT,211.70,299.07,59.965,1488885304,"274151322000085","219011344069620",0.00,12.00,0,290.35,301.17,0.0,0.0,0.000,860612.7,860612.7,28664,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885307,1702641.00
03/07/2017 06:15,2,0.000,ALERT,212.83,299.97,59.975,1488885304,"201051344000633","219011344069620",0.00,11.00,0,293.06,301.77,0.0,0.0,0.000,620177.7,620177.7,29186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885309,1702642.00
03/07/2017 06:15,2,0.000,ALERT,212.16,299.97,59.949,1488885304,"201051344000469","219011344069620",0.00,10.70,0,293.66,301.77,0.0,0.0,0.000,622958.5,622958.5,29148,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488885311,1702643.00
03/07/2017 06:15,2,0.000,ALERT,211.25,298.17,59.965,1488885304,"201051344000646","219011344069620",0.00,11.00,0,287.05,301.77,0.0,0.0,0.000,617928.6,617928.6,29053,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885313,1702644.00
03/07/2017 06:15,2,0.000,ALERT,211.48,299.67,59.965,1488885304,"274151322000052","219011344069620",0.00,11.70,0,289.75,301.17,0.0,0.0,0.000,890565.5,890565.5,28426,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885315,1702645.00
03/07/2017 06:15,2,0.000,ALERT,211.70,298.77,59.970,1488885304,"201051344000585","219011344069620",0.00,11.70,0,287.35,302.07,0.0,0.0,0.000,627987.3,627987.3,29210,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885316,1702646.00
03/07/2017 06:15,2,0.000,ALERT,211.70,298.77,59.970,1488885304,"201051344001230","219011344069620",0.00,11.00,0,287.65,302.37,0.0,0.0,0.000,621725.0,621725.0,28917,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885318,1702647.00
03/07/2017 06:15,2,0.000,ALERT,212.38,299.37,59.965,1488885304,"201051344000582","219011344069620",0.00,10.70,0,287.95,302.68,0.0,0.0,0.000,611959.0,611959.0,29128,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885320,1702648.00
03/07/2017 06:15,2,0.000,ALERT,211.25,298.47,59.965,1488885304,"201051344000955","219011344069620",0.00,11.00,0,287.65,302.37,0.0,0.0,0.000,630084.2,630084.2,29014,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885322,1702649.00
03/07/2017 06:15,2,0.000,ALERT,211.70,298.17,59.933,1488885304,"274151322000094","219011344069620",0.00,11.00,0,289.75,300.27,0.0,0.0,0.000,731080.7,731080.7,29503,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885324,1702650.00
03/07/2017 06:15,2,0.000,ALERT,211.93,300.27,59.944,1488885304,"201051344000579","219011344069620",0.00,11.30,0,295.16,302.98,0.0,0.0,0.000,640125.9,640125.9,28974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885325,1702651.00
03/07/2017 06:15,2,0.000,ALERT,211.25,298.77,59.970,1488885304,"201051344000890","219011344069620",0.00,11.30,0,287.35,303.28,0.0,0.0,0.000,623776.1,623776.1,29141,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885327,1702652.00
03/07/2017 06:15,2,0.000,ALERT,211.70,298.47,59.970,1488885304,"201051344000438","219011344069620",0.00,10.70,0,287.65,302.68,0.0,0.0,0.000,626690.3,626690.3,29101,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488885329,1702653.00
03/07/2017 06:15,2,0.000,ALERT,211.70,297.87,59.970,1488885304,"201051344000417","219011344069620",0.00,11.00,0,286.74,301.47,0.0,0.0,0.000,603789.1,603789.1,29406,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885331,1702654.00
03/07/2017 06:15,2,0.000,ALERT,211.48,299.67,60.007,1488885304,"274151322000083","219011344069620",0.00,11.70,0,290.35,301.17,0.0,0.0,0.000,881586.7,881586.7,28482,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885333,1702655.00
03/07/2017 06:15,2,0.000,ALERT,211.93,298.47,59.938,1488885304,"274151322000076","219011344069620",0.00,11.70,0,290.35,301.17,0.0,0.0,0.000,939312.6,939312.6,28582,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885335,1702656.00
03/07/2017 06:15,2,0.000,ALERT,211.93,300.27,59.965,1488885304,"201051344000868","219011344069620",0.00,11.00,0,295.46,303.28,0.0,0.0,0.000,621648.2,621648.2,29176,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885336,1702657.00
03/07/2017 06:15,2,0.000,ALERT,211.48,299.67,59.933,1488885304,"274151322000095","219011344069620",0.00,11.00,0,291.25,301.77,0.0,0.0,0.000,930334.8,930334.8,28702,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885338,1702658.00
03/07/2017 06:15,2,0.000,ALERT,211.93,299.67,59.965,1488885304,"201051344000988","219011344069620",0.00,11.30,0,292.16,302.07,0.0,0.0,0.000,577863.5,577863.5,29217,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885340,1702659.00
03/07/2017 06:15,2,0.000,ALERT,211.48,297.87,59.970,1488885304,"201051344001025","219011344069620",0.00,10.70,0,286.74,302.98,0.0,0.0,0.000,625492.0,625492.0,29305,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885342,1702660.00
03/07/2017 06:15,2,0.000,ALERT,211.93,299.67,59.970,1488885304,"201051344000458","219011344069620",0.00,12.00,0,294.86,303.28,0.0,0.0,0.000,633204.7,633204.7,28793,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885344,1702661.00
03/07/2017 06:15,2,0.000,ALERT,212.61,299.67,59.970,1488885304,"201051344000853","219011344069620",0.00,10.70,0,294.56,302.68,0.0,0.0,0.000,633381.3,633381.3,28637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885346,1702662.00
03/07/2017 06:15,2,0.000,ALERT,211.93,298.47,59.975,1488885304,"201051344000685","219011344069620",0.00,11.00,0,287.35,302.37,0.0,0.0,0.000,626778.8,626778.8,28980,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885347,1702663.00
03/07/2017 06:15,2,0.000,ALERT,211.93,297.87,59.975,1488885304,"201051344000917","219011344069620",0.00,12.00,0,286.44,301.17,0.0,0.0,0.000,623179.7,623179.7,28972,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885349,1702664.00
03/07/2017 06:15,2,0.000,ALERT,211.93,298.77,59.970,1488885304,"201051344001145","219011344069620",0.00,10.70,0,287.65,303.28,0.0,0.0,0.000,631108.3,631108.3,28811,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885351,1702665.00
03/07/2017 06:15,2,0.000,ALERT,211.93,297.87,59.959,1488885304,"201051344000651","219011344069620",0.00,10.30,0,286.74,301.77,0.0,0.0,0.000,620003.2,620003.2,29184,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885353,1702666.00
03/07/2017 06:15,2,0.000,ALERT,211.25,299.37,59.981,1488885304,"274151322000088","219011344069620",0.00,12.00,0,290.05,300.57,0.0,0.0,0.000,844505.6,844505.6,28706,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488885355,1702667.00
03/07/2017 06:15,2,0.000,ALERT,212.16,298.17,59.986,1488885304,"274151322000068","219011344069620",0.00,12.00,0,289.45,299.97,0.0,0.0,0.000,731646.9,731646.9,29413,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885356,1702668.00
03/07/2017 06:15,2,0.000,ALERT,211.48,298.17,60.007,1488885304,"201051344001135","219011344069620",0.00,10.70,0,287.05,302.68,0.0,0.0,0.000,616081.6,616081.6,29205,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885358,1702669.00
03/07/2017 06:15,2,0.000,ALERT,211.70,300.27,59.986,1488885304,"201051344000594","219011344069620",0.00,11.00,0,294.26,302.68,0.0,0.0,0.000,635174.5,635174.5,29050,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885360,1702670.00
03/07/2017 06:15,2,0.000,ALERT,211.48,297.57,59.981,1488885304,"201051344001203","219011344069620",0.00,11.00,0,286.74,304.18,0.0,0.0,0.000,624191.5,624191.5,29244,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885362,1702671.00
03/07/2017 06:15,2,0.000,ALERT,211.25,299.07,59.981,1488885304,"274151322000054","219011344069620",0.00,12.00,0,289.75,301.17,0.0,0.0,0.000,862800.3,862800.3,28604,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885364,1702672.00
03/07/2017 06:15,2,0.000,ALERT,212.16,299.67,59.986,1488885304,"201051344000867","219011344069620",0.00,11.70,0,294.56,302.68,0.0,0.0,0.000,620917.3,620917.3,29210,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885365,1702673.00
03/07/2017 06:15,2,0.000,ALERT,211.70,298.17,59.975,1488885304,"201051344001093","219011344069620",0.00,11.70,0,287.35,302.07,0.0,0.0,0.000,622837.0,622837.0,29065,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885367,1702674.00
03/07/2017 06:15,2,0.000,ALERT,211.70,299.67,59.959,1488885304,"201051344000900","219011344069620",0.00,10.70,0,294.56,302.07,0.0,0.0,0.000,641314.3,641314.3,28548,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885369,1702675.00
03/07/2017 06:15,2,0.000,ALERT,211.93,299.07,59.981,1488885304,"201051344000648","219011344069620",0.00,10.30,0,293.96,302.37,0.0,0.0,0.000,631032.0,631032.0,28625,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885371,1702676.00
03/07/2017 06:15,2,0.000,ALERT,211.93,299.97,59.959,1488885304,"201051344000569","219011344069620",0.00,11.00,0,295.46,303.28,0.0,0.0,0.000,643084.2,643084.2,28530,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885373,1702677.00
03/07/2017 06:15,2,0.000,ALERT,211.70,299.37,59.981,1488885304,"201051344000983","219011344069620",0.00,11.00,0,294.86,302.98,0.0,0.0,0.000,634200.7,634200.7,28727,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885375,1702678.00
03/07/2017 06:15,2,0.000,ALERT,211.93,298.77,59.954,1488885304,"201051344001158","219011344069620",0.00,10.30,0,293.96,302.07,0.0,0.0,0.000,620914.1,620914.1,29085,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488885376,1702679.00
03/07/2017 06:15,2,0.000,ALERT,212.16,299.97,59.981,1488885304,"201051344000576","219011344069620",0.00,10.30,0,294.86,302.37,0.0,0.0,0.000,634078.0,634078.0,28601,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885378,1702680.00
03/07/2017 06:15,2,0.000,ALERT,211.48,297.87,59.975,1488885304,"274151322000087","219011344069620",0.00,12.30,0,289.45,300.27,0.0,0.0,0.000,834425.4,834425.4,28962,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488885380,1702681.00
03/07/2017 06:30,2,0.000,ALERT,211.70,299.67,59.986,1488886203,"201051344000645","219011344069620",0.00,7.30,0,295.76,302.07,0.0,0.0,0.000,633298.4,633298.4,28639,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886205,1702682.00
03/07/2017 06:30,2,0.000,ALERT,209.90,296.06,59.986,1488886203,"274151322000085","219011344069620",0.00,9.30,0,291.55,300.27,0.0,0.0,0.000,860612.7,860612.7,28666,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886207,1702683.00
03/07/2017 06:30,2,0.000,ALERT,211.70,299.37,59.975,1488886203,"201051344000633","219011344069620",0.00,7.30,0,294.56,301.77,0.0,0.0,0.000,620177.7,620177.7,29188,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886209,1702684.00
03/07/2017 06:30,2,0.000,ALERT,211.25,299.67,59.959,1488886203,"201051344000469","219011344069620",0.00,5.50,0,295.16,301.77,0.0,0.0,0.000,622958.5,622958.5,29150,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886211,1702685.00
03/07/2017 06:30,2,0.000,ALERT,210.35,296.66,59.933,1488886203,"201051344000646","219011344069620",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,617928.6,617928.6,29055,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886213,1702686.00
03/07/2017 06:30,2,0.000,ALERT,210.12,297.57,59.944,1488886203,"274151322000052","219011344069620",0.00,9.30,0,291.55,300.87,0.0,0.0,0.000,890565.5,890565.5,28428,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886214,1702687.00
03/07/2017 06:30,2,0.000,ALERT,211.03,297.26,60.012,1488886203,"201051344000585","219011344069620",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,627987.3,627987.3,29212,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886216,1702688.00
03/07/2017 06:30,2,0.000,ALERT,210.80,297.57,59.986,1488886203,"201051344001230","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,621725.0,621725.0,28919,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886218,1702689.00
03/07/2017 06:30,2,0.000,ALERT,211.48,298.17,60.002,1488886203,"201051344000582","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,611959.0,611959.0,29130,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886220,1702690.00
03/07/2017 06:30,2,0.000,ALERT,210.35,297.26,60.007,1488886203,"201051344000955","219011344069620",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,630084.2,630084.2,29016,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886222,1702691.00
03/07/2017 06:30,2,0.000,ALERT,210.35,296.36,59.954,1488886203,"274151322000094","219011344069620",0.00,8.50,0,291.25,299.67,0.0,0.0,0.000,731080.7,731080.7,29505,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886223,1702692.00
03/07/2017 06:30,2,0.000,ALERT,211.25,300.27,59.996,1488886203,"201051344000579","219011344069620",0.00,7.30,0,296.66,302.98,0.0,0.0,0.000,640125.9,640125.9,28976,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488886225,1702693.00
03/07/2017 06:30,2,0.000,ALERT,210.57,297.57,59.959,1488886203,"201051344000890","219011344069620",0.00,8.00,0,295.46,301.17,0.0,0.0,0.000,623776.1,623776.1,29143,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488886227,1702694.00
03/07/2017 06:30,2,0.000,ALERT,210.80,296.96,59.949,1488886203,"201051344000438","219011344069620",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,626690.3,626690.3,29103,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886229,1702695.00
03/07/2017 06:30,2,0.000,ALERT,211.03,296.66,59.959,1488886203,"201051344000417","219011344069620",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,603789.1,603789.1,29408,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886231,1702696.00
03/07/2017 06:30,2,0.000,ALERT,210.35,297.87,59.954,1488886203,"274151322000083","219011344069620",0.00,9.70,0,291.85,300.57,0.0,0.0,0.000,881586.7,881586.7,28484,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886232,1702697.00
03/07/2017 06:30,2,0.000,ALERT,210.57,296.66,59.938,1488886203,"274151322000076","219011344069620",0.00,9.30,0,291.85,300.57,0.0,0.0,0.000,939312.6,939312.6,28584,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886234,1702698.00
03/07/2017 06:30,2,0.000,ALERT,211.03,300.27,60.002,1488886203,"201051344000868","219011344069620",0.00,6.70,0,296.66,302.98,0.0,0.0,0.000,621648.2,621648.2,29178,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886236,1702699.00
03/07/2017 06:30,2,0.000,ALERT,209.90,297.57,59.965,1488886203,"274151322000095","219011344069620",0.00,9.00,0,292.76,301.17,0.0,0.0,0.000,930334.8,930334.8,28704,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886238,1702700.00
03/07/2017 06:30,2,0.000,ALERT,211.03,299.37,59.959,1488886203,"201051344000988","219011344069620",0.00,6.70,0,293.96,302.07,0.0,0.0,0.000,577863.5,577863.5,29219,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886240,1702701.00
03/07/2017 06:30,2,0.000,ALERT,210.35,296.06,59.954,1488886203,"201051344001025","219011344069620",0.00,7.00,0,294.26,300.57,0.0,0.0,0.000,625492.0,625492.0,29307,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886241,1702702.00
03/07/2017 06:30,2,0.000,ALERT,211.03,299.37,59.938,1488886203,"201051344000458","219011344069620",0.00,7.70,0,296.06,302.98,0.0,0.0,0.000,633204.7,633204.7,28795,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886243,1702703.00
03/07/2017 06:30,2,0.000,ALERT,211.70,299.37,59.959,1488886203,"201051344000853","219011344069620",0.00,6.30,0,296.06,302.37,0.0,0.0,0.000,633381.3,633381.3,28639,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886245,1702704.00
03/07/2017 06:30,2,0.000,ALERT,211.03,296.96,59.965,1488886203,"201051344000685","219011344069620",0.00,7.30,0,294.86,299.97,0.0,0.0,0.000,626778.8,626778.8,28982,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886247,1702705.00
03/07/2017 06:30,2,0.000,ALERT,210.80,296.66,59.949,1488886203,"201051344000917","219011344069620",0.00,8.00,0,293.96,299.37,0.0,0.0,0.000,623179.7,623179.7,28974,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886249,1702706.00
03/07/2017 06:30,2,0.000,ALERT,211.03,297.26,59.949,1488886203,"201051344001145","219011344069620",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,631108.3,631108.3,28813,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886250,1702707.00
03/07/2017 06:30,2,0.000,ALERT,210.80,296.36,59.965,1488886203,"201051344000651","219011344069620",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,620003.2,620003.2,29186,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886252,1702708.00
03/07/2017 06:30,2,0.000,ALERT,209.90,296.96,59.949,1488886203,"274151322000088","219011344069620",0.00,9.30,0,291.55,300.27,0.0,0.0,0.000,844505.6,844505.6,28708,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886254,1702709.00
03/07/2017 06:30,2,0.000,ALERT,211.03,296.06,59.954,1488886203,"274151322000068","219011344069620",0.00,9.70,0,290.95,299.37,0.0,0.0,0.000,731646.9,731646.9,29415,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886256,1702710.00
03/07/2017 06:30,2,0.000,ALERT,210.12,296.66,59.944,1488886203,"201051344001135","219011344069620",0.00,7.00,0,294.86,300.57,0.0,0.0,0.000,616081.6,616081.6,29207,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886258,1702711.00
03/07/2017 06:30,2,0.000,ALERT,210.80,299.67,59.986,1488886203,"201051344000594","219011344069620",0.00,8.00,0,296.06,302.68,0.0,0.0,0.000,635174.5,635174.5,29052,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886260,1702712.00
03/07/2017 06:30,2,0.000,ALERT,210.80,296.66,59.954,1488886203,"201051344001203","219011344069620",0.00,7.70,0,294.86,301.77,0.0,0.0,0.000,624191.5,624191.5,29246,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886261,1702713.00
03/07/2017 06:30,2,0.000,ALERT,209.90,296.36,59.954,1488886203,"274151322000054","219011344069620",0.00,9.30,0,291.55,300.87,0.0,0.0,0.000,862800.3,862800.3,28606,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886263,1702714.00
03/07/2017 06:30,2,0.000,ALERT,211.25,298.47,59.944,1488886203,"201051344000867","219011344069620",0.00,7.30,0,295.76,302.37,0.0,0.0,0.000,620917.3,620917.3,29212,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488886265,1702715.00
03/07/2017 06:30,2,0.000,ALERT,210.57,296.66,59.954,1488886203,"201051344001093","219011344069620",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,622837.0,622837.0,29067,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886267,1702716.00
03/07/2017 06:30,2,0.000,ALERT,210.80,299.07,59.965,1488886203,"201051344000900","219011344069620",0.00,6.30,0,296.06,302.07,0.0,0.0,0.000,641314.3,641314.3,28550,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886269,1702717.00
03/07/2017 06:30,2,0.000,ALERT,211.03,298.17,59.949,1488886203,"201051344000648","219011344069620",0.00,6.30,0,295.46,302.07,0.0,0.0,0.000,631032.0,631032.0,28627,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886270,1702718.00
03/07/2017 06:30,2,0.000,ALERT,211.03,299.67,59.933,1488886203,"201051344000569","219011344069620",0.00,6.70,0,296.36,302.98,0.0,0.0,0.000,643084.2,643084.2,28532,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488886272,1702719.00
03/07/2017 06:30,2,0.000,ALERT,211.03,299.07,59.954,1488886203,"201051344000983","219011344069620",0.00,6.30,0,296.36,302.68,0.0,0.0,0.000,634200.7,634200.7,28729,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488886274,1702720.00
03/07/2017 06:30,2,0.000,ALERT,211.03,298.47,59.959,1488886203,"201051344001158","219011344069620",0.00,6.00,0,295.46,301.77,0.0,0.0,0.000,620914.1,620914.1,29087,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886276,1702721.00
03/07/2017 06:30,2,0.000,ALERT,211.48,299.67,59.954,1488886203,"201051344000576","219011344069620",0.00,6.30,0,296.36,302.37,0.0,0.0,0.000,634078.0,634078.0,28603,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886278,1702722.00
03/07/2017 06:30,2,0.000,ALERT,210.12,296.06,59.944,1488886203,"274151322000087","219011344069620",0.00,10.00,0,290.95,299.67,0.0,0.0,0.000,834425.4,834425.4,28964,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488886280,1702723.00
03/07/2017 06:45,2,0.000,ALERT,211.93,299.07,59.986,1488887103,"201051344000645","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,633298.4,633298.4,28641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488887105,1702724.00
03/07/2017 06:45,2,0.000,ALERT,210.80,296.36,59.991,1488887103,"274151322000085","219011344069620",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,860612.7,860612.7,28668,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887107,1702725.00
03/07/2017 06:45,2,0.000,ALERT,211.93,298.77,59.944,1488887103,"201051344000633","219011344069620",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,620177.7,620177.7,29190,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488887108,1702726.00
03/07/2017 06:45,2,0.000,ALERT,211.48,299.07,59.986,1488887103,"201051344000469","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,622958.5,622958.5,29152,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887110,1702727.00
03/07/2017 06:45,2,0.000,ALERT,210.35,296.66,59.970,1488887103,"201051344000646","219011344069620",0.00,6.30,0,293.36,301.17,0.0,0.0,0.000,617928.6,617928.6,29057,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887112,1702728.00
03/07/2017 06:45,2,0.000,ALERT,210.35,296.96,59.986,1488887103,"274151322000052","219011344069620",0.00,7.70,0,294.26,299.97,0.0,0.0,0.000,890565.5,890565.5,28430,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488887114,1702729.00
03/07/2017 06:45,2,0.000,ALERT,210.80,297.26,59.986,1488887103,"201051344000585","219011344069620",0.00,6.30,0,293.36,301.17,0.0,0.0,0.000,627987.3,627987.3,29214,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887116,1702730.00
03/07/2017 06:45,2,0.000,ALERT,210.57,297.26,59.938,1488887103,"201051344001230","219011344069620",0.00,6.00,0,294.26,302.07,0.0,0.0,0.000,621725.0,621725.0,28921,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887118,1702731.00
03/07/2017 06:45,2,0.000,ALERT,211.25,297.57,60.002,1488887103,"201051344000582","219011344069620",0.00,5.50,0,294.86,302.07,0.0,0.0,0.000,611959.0,611959.0,29132,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488887120,1702732.00
03/07/2017 06:45,2,0.000,ALERT,210.35,296.96,59.986,1488887103,"201051344000955","219011344069620",0.00,6.00,0,293.96,301.77,0.0,0.0,0.000,630084.2,630084.2,29018,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887121,1702733.00
03/07/2017 06:45,2,0.000,ALERT,210.57,296.36,59.970,1488887103,"274151322000094","219011344069620",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,731080.7,731080.7,29507,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887123,1702734.00
03/07/2017 06:45,2,0.000,ALERT,211.70,299.67,59.975,1488887103,"201051344000579","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,640125.9,640125.9,28978,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887125,1702735.00
03/07/2017 06:45,2,0.000,ALERT,210.35,297.26,59.965,1488887103,"201051344000890","219011344069620",0.00,6.70,0,294.56,302.68,0.0,0.0,0.000,623776.1,623776.1,29145,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887127,1702736.00
03/07/2017 06:45,2,0.000,ALERT,210.80,296.96,59.986,1488887103,"201051344000438","219011344069620",0.00,6.00,0,294.26,302.07,0.0,0.0,0.000,626690.3,626690.3,29105,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887129,1702737.00
03/07/2017 06:45,2,0.000,ALERT,210.80,296.36,59.975,1488887103,"201051344000417","219011344069620",0.00,6.70,0,293.36,301.17,0.0,0.0,0.000,603789.1,603789.1,29410,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887130,1702738.00
03/07/2017 06:45,2,0.000,ALERT,210.80,296.96,59.975,1488887103,"274151322000083","219011344069620",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,881586.7,881586.7,28486,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887132,1702739.00
03/07/2017 06:45,2,0.000,ALERT,211.25,296.96,59.991,1488887103,"274151322000076","219011344069620",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,939312.6,939312.6,28586,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887134,1702740.00
03/07/2017 06:45,2,0.000,ALERT,211.48,299.97,59.975,1488887103,"201051344000868","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,621648.2,621648.2,29180,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887136,1702741.00
03/07/2017 06:45,2,0.000,ALERT,210.57,297.87,59.975,1488887103,"274151322000095","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,930334.8,930334.8,28706,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887138,1702742.00
03/07/2017 06:45,2,0.000,ALERT,211.70,299.37,59.970,1488887103,"201051344000988","219011344069620",0.00,5.00,0,292.46,300.57,0.0,0.0,0.000,577863.5,577863.5,29221,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488887140,1702743.00
03/07/2017 06:45,2,0.000,ALERT,210.57,296.36,59.970,1488887103,"201051344001025","219011344069620",0.00,5.50,0,293.36,302.07,0.0,0.0,0.000,625492.0,625492.0,29309,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887141,1702744.00
03/07/2017 06:45,2,0.000,ALERT,211.70,299.67,59.975,1488887103,"201051344000458","219011344069620",0.00,6.30,0,295.16,301.77,0.0,0.0,0.000,633204.7,633204.7,28797,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887143,1702745.00
03/07/2017 06:45,2,0.000,ALERT,212.16,299.37,59.959,1488887103,"201051344000853","219011344069620",0.00,4.50,0,294.86,301.47,0.0,0.0,0.000,633381.3,633381.3,28641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887145,1702746.00
03/07/2017 06:45,2,0.000,ALERT,211.03,297.26,59.975,1488887103,"201051344000685","219011344069620",0.00,6.00,0,293.96,301.77,0.0,0.0,0.000,626778.8,626778.8,28984,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887147,1702747.00
03/07/2017 06:45,2,0.000,ALERT,210.80,296.66,59.959,1488887103,"201051344000917","219011344069620",0.00,6.70,0,292.76,300.57,0.0,0.0,0.000,623179.7,623179.7,28976,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887148,1702748.00
03/07/2017 06:45,2,0.000,ALERT,211.03,297.26,59.949,1488887103,"201051344001145","219011344069620",0.00,5.50,0,294.26,302.68,0.0,0.0,0.000,631108.3,631108.3,28815,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887150,1702749.00
