ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 06:45,2,0.000,ALERT,210.80,296.36,59.975,1488887103,"201051344000651","219011344069620",0.00,4.50,0,293.36,300.87,0.0,0.0,0.000,620003.2,620003.2,29188,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887152,1702750.00
03/07/2017 06:45,2,0.000,ALERT,210.12,296.66,59.970,1488887103,"274151322000088","219011344069620",0.00,7.30,0,291.85,299.37,0.0,0.0,0.000,844505.6,844505.6,28710,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887154,1702751.00
03/07/2017 06:45,2,0.000,ALERT,211.25,296.36,59.991,1488887103,"274151322000068","219011344069620",0.00,7.70,0,291.25,298.77,0.0,0.0,0.000,731646.9,731646.9,29417,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887156,1702752.00
03/07/2017 06:45,2,0.000,ALERT,210.35,296.66,59.981,1488887103,"201051344001135","219011344069620",0.00,5.50,0,293.96,301.77,0.0,0.0,0.000,616081.6,616081.6,29209,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887157,1702753.00
03/07/2017 06:45,2,0.000,ALERT,211.25,299.67,59.938,1488887103,"201051344000594","219011344069620",0.00,6.70,0,294.56,301.47,0.0,0.0,0.000,635174.5,635174.5,29054,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887159,1702754.00
03/07/2017 06:45,2,0.000,ALERT,210.80,296.96,60.023,1488887103,"201051344001203","219011344069620",0.00,6.30,0,293.66,303.28,0.0,0.0,0.000,624191.5,624191.5,29248,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488887161,1702755.00
03/07/2017 06:45,2,0.000,ALERT,210.35,297.26,59.975,1488887103,"274151322000054","219011344069620",0.00,7.30,0,292.16,299.67,0.0,0.0,0.000,862800.3,862800.3,28608,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887163,1702756.00
03/07/2017 06:45,2,0.000,ALERT,211.93,298.77,59.975,1488887103,"201051344000867","219011344069620",0.00,6.30,0,294.56,301.77,0.0,0.0,0.000,620917.3,620917.3,29214,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887165,1702757.00
03/07/2017 06:45,2,0.000,ALERT,210.57,297.26,59.981,1488887103,"201051344001093","219011344069620",0.00,6.70,0,293.96,301.17,0.0,0.0,0.000,622837.0,622837.0,29069,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488887166,1702758.00
03/07/2017 06:45,2,0.000,ALERT,211.48,299.07,60.012,1488887103,"201051344000900","219011344069620",0.00,5.00,0,294.56,300.87,0.0,0.0,0.000,641314.3,641314.3,28552,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488887168,1702759.00
03/07/2017 06:45,2,0.000,ALERT,211.70,298.47,59.986,1488887103,"201051344000648","219011344069620",0.00,5.00,0,294.26,301.47,0.0,0.0,0.000,631032.0,631032.0,28629,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887170,1702760.00
03/07/2017 06:45,2,0.000,ALERT,211.48,299.67,60.028,1488887103,"201051344000569","219011344069620",0.00,5.50,0,295.46,302.07,0.0,0.0,0.000,643084.2,643084.2,28534,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887172,1702761.00
03/07/2017 06:45,2,0.000,ALERT,211.48,299.37,59.975,1488887103,"201051344000983","219011344069620",0.00,5.50,0,295.16,302.07,0.0,0.0,0.000,634200.7,634200.7,28731,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887174,1702762.00
03/07/2017 06:45,2,0.000,ALERT,211.48,298.77,59.991,1488887103,"201051344001158","219011344069620",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,620914.1,620914.1,29089,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488887176,1702763.00
03/07/2017 06:45,2,0.000,ALERT,211.93,299.37,59.938,1488887103,"201051344000576","219011344069620",0.00,5.00,0,294.86,301.47,0.0,0.0,0.000,634078.0,634078.0,28605,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887177,1702764.00
03/07/2017 06:45,2,0.000,ALERT,210.57,295.76,59.975,1488887103,"274151322000087","219011344069620",0.00,8.00,0,291.25,298.77,0.0,0.0,0.000,834425.4,834425.4,28966,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488887179,1702765.00
03/07/2017 07:00,2,0.000,ALERT,211.25,297.87,60.007,1488888003,"201051344000645","219011344069620",0.00,6.00,0,294.86,300.57,0.0,0.0,0.000,633298.4,633298.4,28643,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888005,1702766.00
03/07/2017 07:00,2,0.000,ALERT,209.90,295.76,59.965,1488888003,"274151322000085","219011344069620",0.00,6.70,0,291.85,298.17,0.0,0.0,0.000,860612.7,860612.7,28670,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888007,1702767.00
03/07/2017 07:00,2,0.000,ALERT,211.70,297.87,59.938,1488888003,"201051344000633","219011344069620",0.00,5.50,0,293.36,300.27,0.0,0.0,0.000,620177.7,620177.7,29192,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888009,1702768.00
03/07/2017 07:00,2,0.000,ALERT,211.03,297.57,59.970,1488888003,"201051344000469","219011344069620",0.00,4.00,0,293.96,300.57,0.0,0.0,0.000,622958.5,622958.5,29154,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888010,1702769.00
03/07/2017 07:00,2,0.000,ALERT,210.12,296.36,59.965,1488888003,"201051344000646","219011344069620",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,617928.6,617928.6,29059,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888012,1702770.00
03/07/2017 07:00,2,0.000,ALERT,209.67,296.36,59.959,1488888003,"274151322000052","219011344069620",0.00,6.70,0,292.16,299.07,0.0,0.0,0.000,890565.5,890565.5,28432,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888014,1702771.00
03/07/2017 07:00,2,0.000,ALERT,210.35,296.66,59.965,1488888003,"201051344000585","219011344069620",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,627987.3,627987.3,29216,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888016,1702772.00
03/07/2017 07:00,2,0.000,ALERT,210.35,296.96,59.975,1488888003,"201051344001230","219011344069620",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,621725.0,621725.0,28923,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888018,1702773.00
03/07/2017 07:00,2,0.000,ALERT,211.03,297.57,59.975,1488888003,"201051344000582","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,611959.0,611959.0,29134,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888019,1702774.00
03/07/2017 07:00,2,0.000,ALERT,209.90,296.06,59.970,1488888003,"201051344000955","219011344069620",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,630084.2,630084.2,29020,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888021,1702775.00
03/07/2017 07:00,2,0.000,ALERT,209.90,294.86,59.944,1488888003,"274151322000094","219011344069620",0.00,6.30,0,291.25,297.87,0.0,0.0,0.000,731080.7,731080.7,29509,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888023,1702776.00
03/07/2017 07:00,2,0.000,ALERT,210.80,298.17,59.975,1488888003,"201051344000579","219011344069620",0.00,5.50,0,295.46,301.77,0.0,0.0,0.000,640125.9,640125.9,28980,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888025,1702777.00
03/07/2017 07:00,2,0.000,ALERT,210.12,296.96,59.970,1488888003,"201051344000890","219011344069620",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,623776.1,623776.1,29147,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888027,1702778.00
03/07/2017 07:00,2,0.000,ALERT,210.35,296.36,59.938,1488888003,"201051344000438","219011344069620",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,626690.3,626690.3,29107,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888028,1702779.00
03/07/2017 07:00,2,0.000,ALERT,210.57,296.06,59.954,1488888003,"201051344000417","219011344069620",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,603789.1,603789.1,29412,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888030,1702780.00
03/07/2017 07:00,2,0.000,ALERT,209.67,296.36,59.965,1488888003,"274151322000083","219011344069620",0.00,7.00,0,292.46,298.77,0.0,0.0,0.000,881586.7,881586.7,28488,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888032,1702781.00
03/07/2017 07:00,2,0.000,ALERT,210.35,295.76,59.970,1488888003,"274151322000076","219011344069620",0.00,6.70,0,291.85,298.77,0.0,0.0,0.000,939312.6,939312.6,28588,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888034,1702782.00
03/07/2017 07:00,2,0.000,ALERT,210.80,298.47,59.959,1488888003,"201051344000868","219011344069620",0.00,5.00,0,295.46,301.77,0.0,0.0,0.000,621648.2,621648.2,29182,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888036,1702783.00
03/07/2017 07:00,2,0.000,ALERT,210.35,297.87,59.949,1488888003,"274151322000095","219011344069620",0.00,6.30,0,292.76,299.37,0.0,0.0,0.000,930334.8,930334.8,28708,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888038,1702784.00
03/07/2017 07:00,2,0.000,ALERT,211.48,299.07,59.970,1488888003,"201051344000988","219011344069620",0.00,5.00,0,294.26,300.57,0.0,0.0,0.000,577863.5,577863.5,29223,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888040,1702785.00
03/07/2017 07:00,2,0.000,ALERT,211.03,296.96,59.917,1488888003,"201051344001025","219011344069620",0.00,5.00,0,292.46,299.37,0.0,0.0,0.000,625492.0,625492.0,29311,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888041,1702786.00
03/07/2017 07:00,2,0.000,ALERT,211.70,299.37,59.954,1488888003,"201051344000458","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,633204.7,633204.7,28799,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888043,1702787.00
03/07/2017 07:00,2,0.000,ALERT,212.16,299.07,59.954,1488888003,"201051344000853","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,633381.3,633381.3,28643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888045,1702788.00
03/07/2017 07:00,2,0.000,ALERT,211.48,297.87,59.954,1488888003,"201051344000685","219011344069620",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,626778.8,626778.8,28986,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888047,1702789.00
03/07/2017 07:00,2,0.000,ALERT,211.48,297.26,59.959,1488888003,"201051344000917","219011344069620",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,623179.7,623179.7,28978,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888049,1702790.00
03/07/2017 07:00,2,0.000,ALERT,211.48,297.87,59.970,1488888003,"201051344001145","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,631108.3,631108.3,28817,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888050,1702791.00
03/07/2017 07:00,2,0.000,ALERT,211.25,297.26,59.965,1488888003,"201051344000651","219011344069620",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,620003.2,620003.2,29190,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888052,1702792.00
03/07/2017 07:00,2,0.000,ALERT,210.12,297.26,59.959,1488888003,"274151322000088","219011344069620",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,844505.6,844505.6,28712,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888054,1702793.00
03/07/2017 07:00,2,0.000,ALERT,211.03,296.06,59.959,1488888003,"274151322000068","219011344069620",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,731646.9,731646.9,29419,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888056,1702794.00
03/07/2017 07:00,2,0.000,ALERT,210.80,297.57,59.959,1488888003,"201051344001135","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,616081.6,616081.6,29211,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888057,1702795.00
03/07/2017 07:00,2,0.000,ALERT,211.25,299.97,59.959,1488888003,"201051344000594","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,635174.5,635174.5,29056,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888059,1702796.00
03/07/2017 07:00,2,0.000,ALERT,211.25,297.57,59.965,1488888003,"201051344001203","219011344069620",0.00,5.50,0,294.56,300.87,0.0,0.0,0.000,624191.5,624191.5,29250,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888061,1702797.00
03/07/2017 07:00,2,0.000,ALERT,210.35,297.26,59.938,1488888003,"274151322000054","219011344069620",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,862800.3,862800.3,28610,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888063,1702798.00
03/07/2017 07:00,2,0.000,ALERT,212.16,299.37,59.975,1488888003,"201051344000867","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,620917.3,620917.3,29216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888065,1702799.00
03/07/2017 07:00,2,0.000,ALERT,211.25,297.87,59.986,1488888003,"201051344001093","219011344069620",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,622837.0,622837.0,29071,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888067,1702800.00
03/07/2017 07:00,2,0.000,ALERT,211.70,299.67,59.970,1488888003,"201051344000900","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,641314.3,641314.3,28554,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888068,1702801.00
03/07/2017 07:00,2,0.000,ALERT,211.93,298.77,59.991,1488888003,"201051344000648","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,631032.0,631032.0,28631,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888070,1702802.00
03/07/2017 07:00,2,0.000,ALERT,211.93,299.97,59.965,1488888003,"201051344000569","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,643084.2,643084.2,28536,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888072,1702803.00
03/07/2017 07:00,2,0.000,ALERT,211.93,299.97,59.975,1488888003,"201051344000983","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,634200.7,634200.7,28733,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888074,1702804.00
03/07/2017 07:00,2,0.000,ALERT,211.93,299.37,59.970,1488888003,"201051344001158","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,620914.1,620914.1,29091,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888076,1702805.00
03/07/2017 07:00,2,0.000,ALERT,212.16,299.67,59.938,1488888003,"201051344000576","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,634078.0,634078.0,28607,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888077,1702806.00
03/07/2017 07:00,2,0.000,ALERT,211.03,296.66,59.970,1488888003,"274151322000087","219011344069620",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,834425.4,834425.4,28968,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888079,1702807.00
03/07/2017 07:15,2,0.000,ALERT,212.16,299.07,59.991,1488888903,"201051344000645","219011344069620",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,633298.4,633298.4,28645,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888905,1702808.00
03/07/2017 07:15,2,0.000,ALERT,210.57,296.36,60.007,1488888903,"274151322000085","219011344069620",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,860612.7,860612.7,28672,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888907,1702809.00
03/07/2017 07:15,2,0.000,ALERT,212.16,299.07,59.986,1488888903,"201051344000633","219011344069620",0.00,5.00,0,293.96,300.87,0.0,0.0,0.000,620177.7,620177.7,29194,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888909,1702810.00
03/07/2017 07:15,2,0.000,ALERT,211.70,299.07,60.018,1488888903,"201051344000469","219011344069620",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,622958.5,622958.5,29156,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888910,1702811.00
03/07/2017 07:15,2,0.000,ALERT,210.35,296.66,59.996,1488888903,"201051344000646","219011344069620",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,617928.6,617928.6,29061,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888912,1702812.00
03/07/2017 07:15,2,0.000,ALERT,210.12,297.57,59.996,1488888903,"274151322000052","219011344069620",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,890565.5,890565.5,28434,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888914,1702813.00
03/07/2017 07:15,2,0.000,ALERT,210.80,297.57,60.002,1488888903,"201051344000585","219011344069620",0.00,6.00,0,293.66,299.07,0.0,0.0,0.000,627987.3,627987.3,29218,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888916,1702814.00
03/07/2017 07:15,2,0.000,ALERT,210.57,297.57,60.002,1488888903,"201051344001230","219011344069620",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,621725.0,621725.0,28925,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888918,1702815.00
03/07/2017 07:15,2,0.000,ALERT,211.03,297.87,60.007,1488888903,"201051344000582","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,611959.0,611959.0,29136,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888919,1702816.00
03/07/2017 07:15,2,0.000,ALERT,210.35,297.26,60.002,1488888903,"201051344000955","219011344069620",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,630084.2,630084.2,29022,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888921,1702817.00
03/07/2017 07:15,2,0.000,ALERT,210.35,296.06,59.991,1488888903,"274151322000094","219011344069620",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,731080.7,731080.7,29511,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888923,1702818.00
03/07/2017 07:15,2,0.000,ALERT,211.70,299.67,59.996,1488888903,"201051344000579","219011344069620",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,640125.9,640125.9,28982,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888925,1702819.00
03/07/2017 07:15,2,0.000,ALERT,210.57,297.57,60.007,1488888903,"201051344000890","219011344069620",0.00,6.00,0,294.56,299.97,0.0,0.0,0.000,623776.1,623776.1,29149,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888926,1702820.00
03/07/2017 07:15,2,0.000,ALERT,210.80,296.96,60.002,1488888903,"201051344000438","219011344069620",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,626690.3,626690.3,29109,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888928,1702821.00
03/07/2017 07:15,2,0.000,ALERT,210.80,296.36,60.034,1488888903,"201051344000417","219011344069620",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,603789.1,603789.1,29414,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888930,1702822.00
03/07/2017 07:15,2,0.000,ALERT,210.35,296.66,59.981,1488888903,"274151322000083","219011344069620",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,881586.7,881586.7,28490,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888932,1702823.00
03/07/2017 07:15,2,0.000,ALERT,210.80,296.66,60.007,1488888903,"274151322000076","219011344069620",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,939312.6,939312.6,28590,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888934,1702824.00
03/07/2017 07:15,2,0.000,ALERT,211.48,299.97,59.965,1488888903,"201051344000868","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,621648.2,621648.2,29184,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888936,1702825.00
03/07/2017 07:15,2,0.000,ALERT,210.35,297.87,60.002,1488888903,"274151322000095","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,930334.8,930334.8,28710,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888937,1702826.00
03/07/2017 07:15,2,0.000,ALERT,211.48,299.07,60.002,1488888903,"201051344000988","219011344069620",0.00,5.50,0,293.66,300.87,0.0,0.0,0.000,577863.5,577863.5,29225,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888939,1702827.00
03/07/2017 07:15,2,0.000,ALERT,210.57,296.36,60.007,1488888903,"201051344001025","219011344069620",0.00,5.00,0,293.66,300.27,0.0,0.0,0.000,625492.0,625492.0,29313,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888941,1702828.00
03/07/2017 07:15,2,0.000,ALERT,211.48,299.07,59.959,1488888903,"201051344000458","219011344069620",0.00,6.30,0,296.06,302.07,0.0,0.0,0.000,633204.7,633204.7,28801,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888943,1702829.00
03/07/2017 07:15,2,0.000,ALERT,211.93,299.07,60.002,1488888903,"201051344000853","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,633381.3,633381.3,28645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888945,1702830.00
03/07/2017 07:15,2,0.000,ALERT,210.80,296.96,60.002,1488888903,"201051344000685","219011344069620",0.00,5.50,0,293.96,299.67,0.0,0.0,0.000,626778.8,626778.8,28988,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888946,1702831.00
03/07/2017 07:15,2,0.000,ALERT,210.80,296.66,60.034,1488888903,"201051344000917","219011344069620",0.00,6.70,0,292.76,298.77,0.0,0.0,0.000,623179.7,623179.7,28980,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888948,1702832.00
03/07/2017 07:15,2,0.000,ALERT,210.80,297.26,60.012,1488888903,"201051344001145","219011344069620",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,631108.3,631108.3,28819,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888950,1702833.00
03/07/2017 07:15,2,0.000,ALERT,210.57,296.06,60.002,1488888903,"201051344000651","219011344069620",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,620003.2,620003.2,29192,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888952,1702834.00
03/07/2017 07:15,2,0.000,ALERT,210.12,296.66,59.991,1488888903,"274151322000088","219011344069620",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,844505.6,844505.6,28714,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888954,1702835.00
03/07/2017 07:15,2,0.000,ALERT,210.80,296.36,60.018,1488888903,"274151322000068","219011344069620",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,731646.9,731646.9,29421,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888955,1702836.00
03/07/2017 07:15,2,0.000,ALERT,210.12,296.96,60.002,1488888903,"201051344001135","219011344069620",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,616081.6,616081.6,29213,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888957,1702837.00
03/07/2017 07:15,2,0.000,ALERT,211.25,300.27,60.002,1488888903,"201051344000594","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,635174.5,635174.5,29058,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888959,1702838.00
03/07/2017 07:15,2,0.000,ALERT,210.80,296.66,60.002,1488888903,"201051344001203","219011344069620",0.00,5.50,0,293.96,300.87,0.0,0.0,0.000,624191.5,624191.5,29252,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888961,1702839.00
03/07/2017 07:15,2,0.000,ALERT,210.12,296.96,59.975,1488888903,"274151322000054","219011344069620",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,862800.3,862800.3,28612,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888963,1702840.00
03/07/2017 07:15,2,0.000,ALERT,211.70,299.07,60.028,1488888903,"201051344000867","219011344069620",0.00,6.00,0,295.46,301.47,0.0,0.0,0.000,620917.3,620917.3,29218,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888964,1702841.00
03/07/2017 07:15,2,0.000,ALERT,210.80,297.26,59.991,1488888903,"201051344001093","219011344069620",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,622837.0,622837.0,29073,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888966,1702842.00
03/07/2017 07:15,2,0.000,ALERT,211.48,299.67,59.991,1488888903,"201051344000900","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,641314.3,641314.3,28556,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888968,1702843.00
03/07/2017 07:15,2,0.000,ALERT,211.48,298.47,60.002,1488888903,"201051344000648","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,631032.0,631032.0,28633,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888970,1702844.00
03/07/2017 07:15,2,0.000,ALERT,211.48,299.97,60.007,1488888903,"201051344000569","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,643084.2,643084.2,28538,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888972,1702845.00
03/07/2017 07:15,2,0.000,ALERT,211.25,299.37,60.023,1488888903,"201051344000983","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,634200.7,634200.7,28735,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888974,1702846.00
03/07/2017 07:15,2,0.000,ALERT,211.48,299.37,59.975,1488888903,"201051344001158","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,620914.1,620914.1,29093,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488888975,1702847.00
03/07/2017 07:15,2,0.000,ALERT,212.16,300.27,60.002,1488888903,"201051344000576","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,634078.0,634078.0,28609,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888977,1702848.00
03/07/2017 07:15,2,0.000,ALERT,210.57,295.76,59.981,1488888903,"274151322000087","219011344069620",0.00,7.00,0,293.06,298.17,0.0,0.0,0.000,834425.4,834425.4,28970,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488888979,1702849.00
03/07/2017 07:30,2,0.000,ALERT,212.16,299.67,59.986,1488889804,"201051344000645","219011344069620",0.00,6.00,0,291.85,300.87,0.0,0.0,0.000,633298.4,633298.4,28647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889806,1702850.00
03/07/2017 07:30,2,0.021,ALERT,211.03,297.57,59.970,1488889804,"274151322000085","219011344069620",27.43,6.30,0,289.75,299.07,0.0,0.0,0.000,860612.7,860612.7,28674,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1488889807,1702851.00
03/07/2017 07:30,2,0.000,ALERT,212.38,299.37,59.986,1488889804,"201051344000633","219011344069620",0.00,5.00,0,290.95,300.57,0.0,0.0,0.000,620177.7,620177.7,29196,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889809,1702852.00
03/07/2017 07:30,2,0.000,ALERT,211.70,299.07,59.954,1488889804,"201051344000469","219011344069620",0.00,5.00,0,291.55,300.87,0.0,0.0,0.000,622958.5,622958.5,29158,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889811,1702853.00
03/07/2017 07:30,2,0.000,ALERT,210.57,297.26,59.933,1488889804,"201051344000646","219011344069620",0.00,5.50,0,289.45,298.77,0.0,0.0,0.000,617928.6,617928.6,29063,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889813,1702854.00
03/07/2017 07:30,2,0.043,ALERT,210.57,298.17,59.991,1488889804,"274151322000052","219011344069620",27.61,6.30,0,289.15,299.97,0.0,0.0,0.000,890565.5,890565.5,28436,0,0,0,L,1151911521,0,120.20,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1488889815,1702855.00
03/07/2017 07:30,2,0.000,ALERT,211.03,297.26,59.986,1488889804,"201051344000585","219011344069620",0.00,6.00,0,289.75,299.07,0.0,0.0,0.000,627987.3,627987.3,29220,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889817,1702856.00
03/07/2017 07:30,2,0.000,ALERT,210.80,297.57,59.938,1488889804,"201051344001230","219011344069620",0.00,5.50,0,290.65,299.37,0.0,0.0,0.000,621725.0,621725.0,28927,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889819,1702857.00
03/07/2017 07:30,2,0.000,ALERT,211.48,298.47,59.949,1488889804,"201051344000582","219011344069620",0.00,5.00,0,290.65,299.67,0.0,0.0,0.000,611959.0,611959.0,29138,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889820,1702858.00
03/07/2017 07:30,2,0.000,ALERT,210.35,297.26,59.986,1488889804,"201051344000955","219011344069620",0.00,5.50,0,290.35,299.07,0.0,0.0,0.000,630084.2,630084.2,29024,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889822,1702859.00
03/07/2017 07:30,2,0.000,ALERT,210.80,296.96,59.954,1488889804,"274151322000094","219011344069620",0.00,6.00,0,289.45,298.77,0.0,0.0,0.000,731080.7,731080.7,29513,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889824,1702860.00
03/07/2017 07:30,2,0.000,ALERT,211.93,300.27,59.981,1488889804,"201051344000579","219011344069620",0.00,6.00,0,292.76,301.77,0.0,0.0,0.000,640125.9,640125.9,28984,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889826,1702861.00
03/07/2017 07:30,2,0.000,ALERT,210.57,297.87,59.965,1488889804,"201051344000890","219011344069620",0.00,6.00,0,290.95,300.27,0.0,0.0,0.000,623776.1,623776.1,29151,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488889828,1702862.00
03/07/2017 07:30,2,0.000,ALERT,211.03,297.26,59.986,1488889804,"201051344000438","219011344069620",0.00,5.00,0,290.65,299.37,0.0,0.0,0.000,626690.3,626690.3,29111,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889829,1702863.00
03/07/2017 07:30,2,0.000,ALERT,211.03,296.66,59.944,1488889804,"201051344000417","219011344069620",0.00,5.50,0,289.75,298.47,0.0,0.0,0.000,603789.1,603789.1,29416,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488889831,1702864.00
03/07/2017 07:30,2,0.021,ALERT,211.03,298.47,59.949,1488889804,"274151322000083","219011344069620",27.17,6.30,0,290.05,299.97,0.0,0.0,0.000,881586.7,881586.7,28492,0,0,0,L,1151911521,0,120.65,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1488889833,1702865.00
03/07/2017 07:30,2,0.018,ALERT,211.48,297.57,59.986,1488889804,"274151322000076","219011344069620",28.07,6.30,0,290.05,299.67,0.0,0.0,0.000,939312.6,939312.6,28592,0,0,0,L,1151911521,0,120.88,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1488889835,1702866.00
03/07/2017 07:30,2,0.000,ALERT,211.48,299.97,59.986,1488889804,"201051344000868","219011344069620",0.00,5.50,0,292.76,302.07,0.0,0.0,0.000,621648.2,621648.2,29186,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488889837,1702867.00
03/07/2017 07:30,2,0.014,ALERT,210.80,299.07,59.981,1488889804,"274151322000095","219011344069620",27.19,6.00,0,290.95,300.27,0.0,0.0,0.000,930334.8,930334.8,28712,0,0,0,L,1151911521,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1488889839,1702868.00
03/07/2017 07:30,2,0.000,ALERT,211.70,299.37,59.986,1488889804,"201051344000988","219011344069620",0.00,6.00,0,290.35,300.87,0.0,0.0,0.000,577863.5,577863.5,29227,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889840,1702869.00
03/07/2017 07:30,2,0.000,ALERT,210.57,296.36,59.981,1488889804,"201051344001025","219011344069620",0.00,5.00,0,290.05,299.67,0.0,0.0,0.000,625492.0,625492.0,29315,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488889842,1702870.00
03/07/2017 07:30,2,0.000,ALERT,211.70,299.37,59.996,1488889804,"201051344000458","219011344069620",0.00,6.70,0,292.16,301.77,0.0,0.0,0.000,633204.7,633204.7,28803,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488889844,1702871.00
03/07/2017 07:30,2,0.000,ALERT,212.38,299.37,59.996,1488889804,"201051344000853","219011344069620",0.00,5.00,0,291.85,301.17,0.0,0.0,0.000,633381.3,633381.3,28647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889846,1702872.00
03/07/2017 07:30,2,0.000,ALERT,211.03,297.57,59.981,1488889804,"201051344000685","219011344069620",0.00,6.00,0,290.05,299.07,0.0,0.0,0.000,626778.8,626778.8,28990,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488889848,1702873.00
03/07/2017 07:30,2,0.000,ALERT,211.03,296.96,59.986,1488889804,"201051344000917","219011344069620",0.00,6.70,0,288.85,298.47,0.0,0.0,0.000,623179.7,623179.7,28982,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889849,1702874.00
03/07/2017 07:30,2,0.000,ALERT,211.25,297.87,60.028,1488889804,"201051344001145","219011344069620",0.00,5.50,0,290.95,299.97,0.0,0.0,0.000,631108.3,631108.3,28821,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889851,1702875.00
03/07/2017 07:30,2,0.000,ALERT,210.80,296.66,59.944,1488889804,"201051344000651","219011344069620",0.00,4.50,0,289.75,298.47,0.0,0.0,0.000,620003.2,620003.2,29194,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488889853,1702876.00
03/07/2017 07:30,2,0.008,ALERT,210.35,296.96,59.986,1488889804,"274151322000088","219011344069620",25.84,6.70,0,289.45,299.07,0.0,0.0,0.000,844505.6,844505.6,28716,0,0,0,L,1151911521,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1488889855,1702877.00
03/07/2017 07:30,2,0.000,ALERT,211.25,296.36,59.981,1488889804,"274151322000068","219011344069620",0.00,6.70,0,289.15,298.47,0.0,0.0,0.000,731646.9,731646.9,29423,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889857,1702878.00
03/07/2017 07:30,2,0.000,ALERT,210.57,297.26,59.970,1488889804,"201051344001135","219011344069620",0.00,5.50,0,290.35,299.67,0.0,0.0,0.000,616081.6,616081.6,29215,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889858,1702879.00
03/07/2017 07:30,2,0.000,ALERT,211.48,299.67,59.954,1488889804,"201051344000594","219011344069620",0.00,5.50,0,292.16,301.77,0.0,0.0,0.000,635174.5,635174.5,29060,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889860,1702880.00
03/07/2017 07:30,2,0.000,ALERT,211.03,296.96,59.996,1488889804,"201051344001203","219011344069620",0.00,5.50,0,290.35,300.87,0.0,0.0,0.000,624191.5,624191.5,29254,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889862,1702881.00
03/07/2017 07:30,2,0.016,ALERT,210.35,297.57,59.959,1488889804,"274151322000054","219011344069620",27.67,6.70,0,289.45,299.67,0.0,0.0,0.000,862800.3,862800.3,28614,0,0,0,L,1151911521,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1488889864,1702882.00
03/07/2017 07:30,2,0.000,ALERT,212.16,298.77,59.975,1488889804,"201051344000867","219011344069620",0.00,6.00,0,291.55,301.47,0.0,0.0,0.000,620917.3,620917.3,29220,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889865,1702883.00
03/07/2017 07:30,2,0.000,ALERT,210.80,297.26,59.933,1488889804,"201051344001093","219011344069620",0.00,6.30,0,290.05,298.77,0.0,0.0,0.000,622837.0,622837.0,29075,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889867,1702884.00
03/07/2017 07:30,2,0.000,ALERT,211.70,299.37,59.970,1488889804,"201051344000900","219011344069620",0.00,5.50,0,291.85,301.17,0.0,0.0,0.000,641314.3,641314.3,28558,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889869,1702885.00
03/07/2017 07:30,2,0.000,ALERT,211.93,298.47,59.991,1488889804,"201051344000648","219011344069620",0.00,4.50,0,291.25,301.17,0.0,0.0,0.000,631032.0,631032.0,28635,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488889871,1702886.00
03/07/2017 07:30,2,0.000,ALERT,211.70,299.67,59.965,1488889804,"201051344000569","219011344069620",0.00,5.50,0,292.46,301.77,0.0,0.0,0.000,643084.2,643084.2,28540,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889873,1702887.00
03/07/2017 07:30,2,0.000,ALERT,211.70,299.37,59.975,1488889804,"201051344000983","219011344069620",0.00,6.00,0,292.16,301.47,0.0,0.0,0.000,634200.7,634200.7,28737,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488889875,1702888.00
03/07/2017 07:30,2,0.000,ALERT,211.93,299.37,59.975,1488889804,"201051344001158","219011344069620",0.00,4.50,0,291.85,300.87,0.0,0.0,0.000,620914.1,620914.1,29095,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488889877,1702889.00
03/07/2017 07:30,2,0.000,ALERT,212.38,299.67,60.007,1488889804,"201051344000576","219011344069620",0.00,5.00,0,292.46,301.47,0.0,0.0,0.000,634078.0,634078.0,28611,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488889878,1702890.00
03/07/2017 07:30,2,0.033,ALERT,211.03,296.36,59.959,1488889804,"274151322000087","219011344069620",26.68,7.00,0,288.85,298.77,0.0,0.0,0.000,834425.4,834425.4,28972,0,0,0,L,1151911521,0,120.88,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1488889880,1702891.00
03/07/2017 07:45,2,0.154,ALERT,211.93,336.64,59.986,1488890703,"201051344000645","219011344069620",27.85,6.30,0,297.57,346.26,4.4,2.3,0.000,633298.6,633298.6,28649,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1488890705,1702892.00
03/07/2017 07:45,2,0.086,ALERT,210.57,321.01,59.981,1488890703,"274151322000085","219011344069620",26.18,6.70,0,294.56,335.44,2.3,0.3,0.000,860612.7,860612.7,28676,0,0,0,L,1151911521,0,121.33,121.10,0100,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1488890707,1702893.00
03/07/2017 07:45,2,0.178,ALERT,212.16,336.64,59.975,1488890703,"201051344000633","219011344069620",27.14,5.50,0,295.76,337.54,4.9,2.8,0.000,620178.0,620178.0,29198,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1488890708,1702894.00
