ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 07:45,2,0.209,ALERT,211.70,336.34,59.981,1488890703,"201051344000469","219011344069620",26.04,5.50,0,296.66,345.36,5.5,3.4,0.000,622958.8,622958.8,29160,0,0,0,L,1122011218,0,120.42,121.55,0100,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1488890710,1702895.00
03/07/2017 07:45,2,0.197,ALERT,210.57,318.91,59.970,1488890703,"201051344000646","219011344069620",23.40,5.50,0,294.56,333.03,4.7,2.6,0.000,617928.8,617928.8,29065,0,0,0,L,1122011218,0,121.33,120.42,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1488890712,1702896.00
03/07/2017 07:45,2,0.113,ALERT,210.35,330.33,59.970,1488890703,"274151322000052","219011344069620",25.96,6.70,0,293.96,334.54,3.0,1.0,0.000,890565.5,890565.5,28438,0,0,0,L,1151911521,0,120.42,121.55,0100,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1488890714,1702897.00
03/07/2017 07:45,2,0.184,ALERT,210.57,339.95,59.970,1488890703,"201051344000585","219011344069620",26.02,6.30,0,294.56,340.55,4.8,2.8,0.000,627987.5,627987.5,29222,0,0,0,L,1122011218,0,120.65,120.65,0100,3,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1488890716,1702898.00
03/07/2017 07:45,2,0.170,ALERT,210.57,332.43,59.933,1488890703,"201051344001230","219011344069620",25.25,6.00,0,295.16,333.03,4.4,2.3,0.000,621725.2,621725.2,28929,0,0,0,L,1122011218,0,121.10,120.20,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1488890717,1702899.00
03/07/2017 07:45,2,0.176,ALERT,211.25,335.14,59.970,1488890703,"201051344000582","219011344069620",27.12,5.50,0,296.36,343.55,4.9,2.8,0.000,611959.3,611959.3,29140,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1488890719,1702900.00
03/07/2017 07:45,2,0.221,ALERT,210.35,336.04,60.002,1488890703,"201051344000955","219011344069620",24.31,6.00,0,295.46,336.34,5.5,3.3,0.000,630084.5,630084.5,29026,0,0,0,L,1122011218,0,120.65,120.65,0100,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1488890721,1702901.00
03/07/2017 07:45,2,0.000,ALERT,210.80,296.96,59.970,1488890703,"274151322000094","219011344069620",41.96,6.00,0,293.96,402.16,0.0,0.0,0.000,731080.7,731080.7,29515,0,0,0,L,1151911521,0,120.42,122.01,0002,3,0,0,0,0,0,0,150,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1488890723,1702902.00
03/07/2017 07:45,2,0.207,ALERT,211.70,335.44,59.970,1488890703,"201051344000579","219011344069620",27.19,6.30,0,298.17,346.86,5.7,3.6,0.004,640126.3,640126.3,28986,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1488890725,1702903.00
03/07/2017 07:45,2,0.191,ALERT,210.57,333.63,59.954,1488890703,"201051344000890","219011344069620",27.04,6.30,0,295.76,343.25,5.3,3.2,0.000,623776.5,623776.5,29153,0,0,0,L,1122011218,0,121.10,119.97,0100,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1488890726,1702904.00
03/07/2017 07:45,2,0.195,ALERT,211.03,332.43,59.959,1488890703,"201051344000438","219011344069620",26.18,5.50,0,295.46,333.93,5.2,3.1,0.000,626690.6,626690.6,29113,0,0,0,L,1122011218,0,121.33,120.65,0100,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1488890728,1702905.00
03/07/2017 07:45,2,0.225,ALERT,210.80,296.96,59.944,1488890703,"201051344000417","219011344069620",19.16,6.00,0,294.56,298.77,4.4,2.3,0.000,603789.3,603789.3,29418,0,0,0,L,1122011218,0,120.65,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1488890730,1702906.00
03/07/2017 07:45,2,0.090,ALERT,210.80,326.72,59.954,1488890703,"274151322000083","219011344069620",26.14,6.70,0,294.56,335.44,2.4,0.4,0.000,881586.7,881586.7,28494,0,0,0,L,1151911521,0,120.88,121.55,0100,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1488890732,1702907.00
03/07/2017 07:45,2,0.094,ALERT,211.25,335.44,59.954,1488890703,"274151322000076","219011344069620",26.96,6.70,0,294.56,343.55,2.6,0.6,0.000,939312.6,939312.6,28594,0,0,0,L,1151911521,0,121.10,121.78,0100,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1488890734,1702908.00
03/07/2017 07:45,2,0.174,ALERT,211.25,335.74,59.970,1488890703,"201051344000868","219011344069620",26.72,6.00,0,298.17,347.46,4.7,2.6,0.004,621648.5,621648.5,29188,0,0,0,L,1122011218,0,120.65,121.33,0100,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1488890736,1702909.00
03/07/2017 07:45,2,0.088,ALERT,210.80,340.55,59.965,1488890703,"274151322000095","219011344069620",25.60,6.30,0,295.46,340.85,2.3,0.3,0.000,930334.8,930334.8,28714,0,0,0,L,1151911521,0,121.33,121.33,0100,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1488890738,1702910.00
03/07/2017 07:45,2,0.152,ALERT,211.03,299.67,59.954,1488890703,"201051344000988","219011344069620",18.98,6.00,0,295.16,301.17,2.9,0.9,0.000,577863.5,577863.5,29229,0,0,0,L,1122011218,0,120.42,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1488890739,1702911.00
03/07/2017 07:45,2,0.176,ALERT,210.35,339.65,59.959,1488890703,"201051344001025","219011344069620",26.68,5.50,0,295.16,342.65,4.8,2.7,0.000,625492.3,625492.3,29317,0,0,0,L,1122011218,0,120.65,120.42,0100,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1488890741,1702912.00
03/07/2017 07:45,2,0.201,ALERT,211.25,343.85,59.959,1488890703,"201051344000458","219011344069620",25.15,7.00,0,297.57,346.26,5.2,3.1,0.000,633205.1,633205.1,28805,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1488890743,1702913.00
03/07/2017 07:45,2,0.182,ALERT,211.70,336.64,59.959,1488890703,"201051344000853","219011344069620",24.89,6.00,0,297.26,348.96,4.7,2.6,0.000,633381.5,633381.5,28649,0,0,0,L,1122011218,0,121.33,121.33,0100,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1488890745,1702914.00
03/07/2017 07:45,2,0.197,ALERT,211.03,322.21,59.965,1488890703,"201051344000685","219011344069620",22.74,6.00,0,295.46,334.24,4.6,2.5,0.000,626779.1,626779.1,28992,0,0,0,L,1122011218,0,121.78,120.42,0100,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1488890747,1702915.00
03/07/2017 07:45,2,0.193,ALERT,211.25,318.61,59.949,1488890703,"201051344000917","219011344069620",22.24,6.70,0,294.26,333.33,4.4,2.3,0.000,623179.9,623179.9,28984,0,0,0,L,1122011218,0,121.10,121.10,0100,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1488890748,1702916.00
03/07/2017 07:45,2,0.174,ALERT,211.03,327.92,60.002,1488890703,"201051344001145","219011344069620",23.76,6.00,0,295.76,335.14,4.2,2.1,0.000,631108.5,631108.5,28823,0,0,0,L,1122011218,0,121.10,120.42,0100,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1488890750,1702917.00
03/07/2017 07:45,2,0.219,ALERT,210.80,327.02,59.949,1488890703,"201051344000651","219011344069620",22.86,4.50,0,294.86,335.14,5.1,3.0,0.000,620003.6,620003.6,29196,0,0,0,L,1122011218,0,121.55,120.20,0100,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1488890752,1702918.00
03/07/2017 07:45,2,0.074,ALERT,210.12,321.01,59.970,1488890703,"274151322000088","219011344069620",26.02,7.00,0,293.96,334.54,2.0,0.0,0.000,844505.6,844505.6,28718,0,0,0,L,1151911521,0,121.33,121.10,0100,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1488890754,1702919.00
03/07/2017 07:45,2,0.006,ALERT,211.03,296.06,59.954,1488890703,"274151322000068","219011344069620",42.24,7.00,0,293.96,403.07,0.0,0.0,0.000,731646.9,731646.9,29425,0,0,0,L,1151911521,0,120.65,122.01,0002,6,0,0,0,0,0,0,166,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1488890756,1702920.00
03/07/2017 07:45,2,0.170,ALERT,210.12,332.43,59.954,1488890703,"201051344001135","219011344069620",27.15,6.00,0,295.46,342.65,4.7,2.6,0.004,616081.9,616081.9,29217,0,0,0,L,1122011218,0,120.65,120.20,0200,5,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488890757,1702921.00
03/07/2017 07:45,2,0.203,ALERT,210.80,335.44,59.959,1488890703,"201051344000594","219011344069620",24.43,6.00,0,296.66,342.65,5.0,2.9,0.000,635174.8,635174.8,29062,0,0,0,L,1122011218,0,120.65,120.65,0100,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1488890759,1702922.00
03/07/2017 07:45,2,0.201,ALERT,211.03,333.93,59.970,1488890703,"201051344001203","219011344069620",23.64,6.00,0,295.16,343.55,4.8,2.8,0.000,624191.8,624191.8,29256,0,0,0,L,1122011218,0,121.55,120.20,0002,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1488890761,1702923.00
03/07/2017 07:45,2,0.084,ALERT,210.35,330.63,59.949,1488890703,"274151322000054","219011344069620",26.76,7.30,0,294.56,334.84,2.3,0.3,0.000,862800.3,862800.3,28616,0,0,0,L,1151911521,0,120.88,121.10,0100,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1488890763,1702924.00
03/07/2017 07:45,2,0.193,ALERT,211.70,337.24,60.007,1488890703,"201051344000867","219011344069620",24.05,6.30,0,296.36,339.04,4.8,2.7,0.000,620917.5,620917.5,29222,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1488890765,1702925.00
03/07/2017 07:45,2,0.211,ALERT,210.80,340.55,59.959,1488890703,"201051344001093","219011344069620",26.84,6.70,0,295.46,341.15,5.8,3.6,0.000,622837.4,622837.4,29077,0,0,0,L,1122011218,0,121.10,120.42,0100,5,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1488890766,1702926.00
03/07/2017 07:45,2,0.129,ALERT,211.48,336.04,60.007,1488890703,"201051344000900","219011344069620",25.68,6.00,0,296.66,347.46,3.4,1.3,0.000,641314.3,641314.3,28560,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1488890768,1702927.00
03/07/2017 07:45,2,0.211,ALERT,211.70,335.44,59.970,1488890703,"201051344000648","219011344069620",25.19,5.00,0,296.36,345.66,5.4,3.3,0.004,631032.3,631032.3,28637,0,0,0,L,1122011218,0,120.65,121.55,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1488890770,1702928.00
03/07/2017 07:45,2,0.188,ALERT,211.70,335.74,59.970,1488890703,"201051344000569","219011344069620",27.08,6.30,0,297.57,347.46,5.2,3.1,0.004,643084.6,643084.6,28542,0,0,0,L,1122011218,0,120.42,121.55,0100,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1488890772,1702929.00
03/07/2017 07:45,2,0.174,ALERT,211.48,335.14,59.981,1488890703,"201051344000983","219011344069620",27.33,6.30,0,297.26,345.06,4.8,2.8,0.004,634201.0,634201.0,28739,0,0,0,L,1122011218,0,120.88,121.10,0100,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1488890774,1702930.00
03/07/2017 07:45,2,0.180,ALERT,211.48,335.14,59.981,1488890703,"201051344001158","219011344069620",25.13,5.00,0,296.36,354.37,4.6,2.5,0.000,620914.4,620914.4,29097,0,0,0,L,1122011218,0,120.65,120.88,0100,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1488890776,1702931.00
03/07/2017 07:45,2,0.217,ALERT,211.93,339.95,59.981,1488890703,"201051344000576","219011344069620",23.34,5.50,0,297.26,342.35,5.2,3.1,0.000,634078.4,634078.4,28613,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1488890777,1702932.00
03/07/2017 07:45,2,0.102,ALERT,210.80,322.51,59.975,1488890703,"274151322000087","219011344069620",25.39,7.00,0,293.36,334.84,2.6,0.6,0.000,834425.4,834425.4,28974,0,0,0,L,1151911521,0,121.10,121.55,0100,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1488890779,1702933.00
03/07/2017 08:00,2,0.234,ACTIVE,211.70,336.94,59.986,1488891603,"201051344000645","219011344069620",28.78,7.00,0,296.66,340.55,6.9,4.7,0.018,633299.5,633299.5,28651,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891604,1702934.00
03/07/2017 08:00,2,0.156,ACTIVE,211.03,336.34,59.981,1488891603,"274151322000085","219011344069620",27.49,7.70,0,294.86,341.45,4.4,2.3,0.018,860613.1,860613.1,28678,0,0,0,L,1151911521,0,121.55,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891605,1702935.00
03/07/2017 08:00,2,0.256,ACTIVE,211.93,338.74,59.986,1488891603,"201051344000633","219011344069620",28.59,6.30,0,295.16,351.67,7.4,5.2,0.022,620179.0,620179.0,29200,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891606,1702936.00
03/07/2017 08:00,2,0.256,ACTIVE,211.48,336.04,59.981,1488891603,"201051344000469","219011344069620",29.22,5.50,0,296.06,340.25,7.5,5.4,0.009,622960.0,622960.0,29162,0,0,0,L,1122011218,0,120.42,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891607,1702937.00
03/07/2017 08:00,2,0.240,ACTIVE,210.80,335.14,59.981,1488891603,"201051344000646","219011344069620",28.82,6.00,0,294.86,345.36,7.0,4.8,0.013,617929.8,617929.8,29067,0,0,0,L,1122011218,0,121.33,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891608,1702938.00
03/07/2017 08:00,2,0.178,ACTIVE,210.57,336.04,59.970,1488891603,"274151322000052","219011344069620",27.77,7.70,0,295.46,339.34,5.0,2.9,0.018,890566.0,890566.0,28440,0,0,0,L,1151911521,0,120.42,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891609,1702939.00
03/07/2017 08:00,2,0.250,ACTIVE,210.80,335.14,59.970,1488891603,"201051344000585","219011344069620",28.80,6.70,0,295.16,339.95,7.3,5.2,0.022,627988.5,627988.5,29224,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891610,1702940.00
03/07/2017 08:00,2,0.264,ACTIVE,210.80,334.24,59.975,1488891603,"201051344001230","219011344069620",26.96,6.70,0,295.46,350.77,7.2,5.0,0.013,621726.1,621726.1,28931,0,0,0,L,1122011218,0,121.10,120.20,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891611,1702941.00
03/07/2017 08:00,2,0.252,ACTIVE,211.48,335.74,59.981,1488891603,"201051344000582","219011344069620",28.80,6.00,0,296.36,339.34,7.4,5.2,0.018,611960.4,611960.4,29142,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891611,1702942.00
03/07/2017 08:00,2,0.277,ACTIVE,210.57,334.24,59.965,1488891603,"201051344000955","219011344069620",28.71,6.30,0,295.76,338.44,8.1,5.9,0.022,630085.7,630085.7,29028,0,0,0,L,1122011218,0,120.65,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891612,1702943.00
03/07/2017 08:00,2,0.092,ALERT,211.03,335.44,59.981,1488891603,"274151322000094","219011344069620",29.66,6.70,0,283.44,407.27,2.8,0.8,0.009,731080.7,731080.7,29517,0,0,0,L,1151911521,0,120.65,121.78,0002,4,0,0,0,0,0,0,104,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891614,1702944.00
03/07/2017 08:00,2,0.291,ACTIVE,211.48,335.74,59.981,1488891603,"201051344000579","219011344069620",29.18,6.70,0,297.87,340.25,8.7,6.4,0.027,640127.6,640127.6,28988,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891615,1702945.00
03/07/2017 08:00,2,0.293,ACTIVE,210.80,333.93,59.991,1488891603,"201051344000890","219011344069620",28.55,6.70,0,295.76,340.85,8.5,6.3,0.027,623777.6,623777.6,29155,0,0,0,L,1122011218,0,121.10,120.20,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891616,1702946.00
03/07/2017 08:00,2,0.285,ACTIVE,211.03,335.44,59.986,1488891603,"201051344000438","219011344069620",29.80,6.30,0,295.46,338.74,8.7,6.4,0.027,626691.7,626691.7,29115,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891617,1702947.00
03/07/2017 08:00,2,0.332,ALERT,211.03,335.14,59.970,1488891603,"201051344000417","219011344069620",18.92,6.30,0,284.94,345.36,6.3,4.2,0.013,603790.0,603790.0,29420,0,0,0,L,1122011218,0,120.88,120.65,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891619,1702948.00
03/07/2017 08:00,2,0.191,ACTIVE,210.80,335.14,59.975,1488891603,"274151322000083","219011344069620",27.99,7.70,0,295.76,343.55,5.5,3.3,0.018,881587.0,881587.0,28496,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891620,1702949.00
03/07/2017 08:00,2,0.215,ACTIVE,211.25,336.94,59.981,1488891603,"274151322000076","219011344069620",27.23,7.30,0,295.46,339.34,6.0,3.8,0.031,939313.0,939313.0,28596,0,0,0,L,1151911521,0,121.10,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891621,1702950.00
03/07/2017 08:00,2,0.277,ACTIVE,211.48,335.74,59.965,1488891603,"201051344000868","219011344069620",28.25,6.30,0,297.87,339.95,7.9,5.7,0.022,621649.4,621649.4,29190,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891621,1702951.00
03/07/2017 08:00,2,0.178,ACTIVE,210.80,336.34,59.970,1488891603,"274151322000095","219011344069620",27.85,7.00,0,296.66,340.55,5.0,2.9,0.022,930335.1,930335.1,28716,0,0,0,L,1151911521,0,121.10,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891622,1702952.00
03/07/2017 08:00,2,0.240,ALERT,211.25,337.24,59.970,1488891603,"201051344000988","219011344069620",18.96,6.70,0,295.16,349.86,4.6,2.5,0.013,577863.9,577863.9,29231,0,0,0,L,1122011218,0,120.65,121.10,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891624,1702953.00
03/07/2017 08:00,2,0.248,ACTIVE,210.80,333.93,60.007,1488891603,"201051344001025","219011344069620",28.94,6.00,0,294.56,341.15,7.3,5.1,0.022,625493.2,625493.2,29319,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891625,1702954.00
03/07/2017 08:00,2,0.258,ACTIVE,211.25,335.44,59.975,1488891603,"201051344000458","219011344069620",29.08,7.30,0,296.66,343.85,7.6,5.4,0.022,633206.1,633206.1,28807,0,0,0,L,1122011218,0,120.88,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891626,1702955.00
03/07/2017 08:00,2,0.240,ACTIVE,211.93,337.54,59.981,1488891603,"201051344000853","219011344069620",28.47,6.30,0,296.36,341.15,6.9,4.8,0.018,633382.5,633382.5,28651,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891627,1702956.00
03/07/2017 08:00,2,0.244,ACTIVE,211.03,335.44,59.975,1488891603,"201051344000685","219011344069620",27.79,6.30,0,295.16,339.65,6.9,4.7,0.018,626780.0,626780.0,28994,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891628,1702957.00
03/07/2017 08:00,2,0.230,ACTIVE,211.03,335.14,59.975,1488891603,"201051344000917","219011344069620",28.71,7.30,0,294.26,339.65,6.7,4.5,0.018,623180.8,623180.8,28986,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891629,1702958.00
03/07/2017 08:00,2,0.221,ACTIVE,211.03,334.54,59.975,1488891603,"201051344001145","219011344069620",28.19,6.30,0,295.16,339.34,6.3,4.2,0.013,631109.4,631109.4,28825,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891630,1702959.00
03/07/2017 08:00,2,0.250,ACTIVE,211.03,335.44,59.991,1488891603,"201051344000651","219011344069620",27.87,5.50,0,294.86,339.04,7.1,4.9,0.018,620004.6,620004.6,29198,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891630,1702960.00
03/07/2017 08:00,2,0.125,ACTIVE,210.12,334.84,59.959,1488891603,"274151322000088","219011344069620",26.48,8.00,0,294.86,342.35,3.4,1.3,0.009,844505.9,844505.9,28720,0,0,0,L,1151911521,0,121.33,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891631,1702961.00
03/07/2017 08:00,2,0.096,ALERT,211.03,336.34,59.970,1488891603,"274151322000068","219011344069620",29.42,7.70,0,282.84,409.08,2.9,0.8,0.004,731647.0,731647.0,29427,0,0,0,L,1151911521,0,121.33,121.78,0002,6,0,0,0,0,0,0,91,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891633,1702962.00
03/07/2017 08:00,2,0.230,ACTIVE,210.35,333.33,59.981,1488891603,"201051344001135","219011344069620",27.79,6.30,0,295.16,338.44,6.5,4.3,0.009,616082.8,616082.8,29219,0,0,0,L,1122011218,0,120.88,120.42,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891634,1702963.00
03/07/2017 08:00,2,0.244,ACTIVE,211.03,335.44,59.981,1488891603,"201051344000594","219011344069620",27.77,6.30,0,296.06,339.34,6.8,4.7,0.013,635175.9,635175.9,29064,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891635,1702964.00
03/07/2017 08:00,2,0.242,ACTIVE,210.80,334.84,59.981,1488891603,"201051344001203","219011344069620",27.55,6.30,0,295.76,340.55,6.8,4.6,0.013,624192.8,624192.8,29258,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891636,1702965.00
03/07/2017 08:00,2,0.135,ACTIVE,210.35,336.04,59.986,1488891603,"274151322000054","219011344069620",27.73,8.50,0,295.46,339.04,3.8,1.8,0.009,862800.7,862800.7,28618,0,0,0,L,1151911521,0,121.10,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891637,1702966.00
03/07/2017 08:00,2,0.232,ACTIVE,211.70,335.44,59.981,1488891603,"201051344000867","219011344069620",28.03,7.00,0,296.06,339.95,6.6,4.5,0.013,620918.5,620918.5,29224,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891638,1702967.00
03/07/2017 08:00,2,0.277,ACTIVE,210.80,335.14,59.996,1488891603,"201051344001093","219011344069620",27.83,7.00,0,295.16,340.85,7.8,5.6,0.018,622838.6,622838.6,29079,0,0,0,L,1122011218,0,120.88,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891639,1702968.00
03/07/2017 08:00,2,0.178,ACTIVE,211.25,336.34,59.986,1488891603,"201051344000900","219011344069620",27.41,6.00,0,296.36,339.95,5.0,2.9,0.018,641314.9,641314.9,28562,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891640,1702969.00
03/07/2017 08:00,2,0.246,ACTIVE,211.48,336.04,59.959,1488891603,"201051344000648","219011344069620",28.80,5.50,0,296.06,340.25,7.2,5.1,0.018,631033.4,631033.4,28639,0,0,0,L,1122011218,0,120.65,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891641,1702970.00
03/07/2017 08:00,2,0.234,ACTIVE,211.48,336.64,59.986,1488891603,"201051344000569","219011344069620",29.34,6.70,0,296.96,339.95,7.0,4.8,0.018,643085.6,643085.6,28544,0,0,0,L,1122011218,0,120.42,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891641,1702971.00
03/07/2017 08:00,2,0.238,ACTIVE,211.48,336.04,59.996,1488891603,"201051344000983","219011344069620",28.43,6.70,0,296.96,339.34,6.9,4.7,0.018,634202.0,634202.0,28741,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891642,1702972.00
03/07/2017 08:00,2,0.229,ACTIVE,211.48,335.74,59.981,1488891603,"201051344001158","219011344069620",28.15,6.00,0,296.06,340.25,6.5,4.4,0.018,620915.3,620915.3,29099,0,0,0,L,1122011218,0,120.65,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891643,1702973.00
03/07/2017 08:00,2,0.262,ACTIVE,211.93,337.54,59.981,1488891603,"201051344000576","219011344069620",27.77,6.30,0,296.96,340.55,7.4,5.2,0.018,634079.4,634079.4,28615,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891644,1702974.00
03/07/2017 08:00,2,0.160,ACTIVE,211.03,336.34,59.975,1488891603,"274151322000087","219011344069620",26.68,8.50,0,294.56,342.65,4.4,2.3,0.013,834425.8,834425.8,28976,0,0,0,L,1151911521,0,121.33,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488891645,1702975.00
03/07/2017 08:15,2,0.170,ALERT,211.70,299.07,60.002,1488892503,"201051344000645","219011344069620",22.76,6.70,0,297.87,341.75,3.9,1.9,0.000,633300.2,633300.2,28652,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892505,1702976.00
03/07/2017 08:15,2,0.078,ALERT,210.57,296.66,59.949,1488892503,"274151322000085","219011344069620",24.03,7.30,0,295.46,340.25,1.9,0.0,0.000,860613.2,860613.2,28679,0,0,0,L,1151911521,0,121.10,121.33,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892507,1702977.00
03/07/2017 08:15,2,0.195,ALERT,211.70,299.07,59.991,1488892503,"201051344000633","219011344069620",20.56,6.00,0,296.66,346.26,4.1,2.0,0.000,620179.8,620179.8,29201,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892509,1702978.00
03/07/2017 08:15,2,0.186,ALERT,211.48,328.52,60.007,1488892503,"201051344000469","219011344069620",25.90,5.50,0,297.57,342.35,4.9,2.8,0.000,622960.9,622960.9,29163,0,0,0,L,1122011218,0,120.42,121.33,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892510,1702979.00
03/07/2017 08:15,2,0.186,ALERT,210.12,297.87,59.996,1488892503,"201051344000646","219011344069620",21.97,6.30,0,296.06,339.95,4.2,2.1,0.000,617930.5,617930.5,29068,0,0,0,L,1122011218,0,121.10,120.42,0002,4,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892512,1702980.00
03/07/2017 08:15,2,0.107,ALERT,209.90,297.57,59.996,1488892503,"274151322000052","219011344069620",23.56,7.30,0,295.16,341.45,2.6,0.6,0.000,890566.3,890566.3,28441,0,0,0,L,1151911521,0,120.20,121.55,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892514,1702981.00
03/07/2017 08:15,2,0.174,ALERT,210.57,323.11,59.986,1488892503,"201051344000585","219011344069620",25.07,6.70,0,296.06,339.95,4.5,2.4,0.000,627989.2,627989.2,29225,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892516,1702982.00
03/07/2017 08:15,2,0.168,ALERT,210.12,301.17,60.002,1488892503,"201051344001230","219011344069620",22.70,6.30,0,296.96,339.34,3.9,1.8,0.000,621726.8,621726.8,28932,0,0,0,L,1122011218,0,120.42,120.20,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892518,1702983.00
03/07/2017 08:15,2,0.178,ALERT,210.80,321.91,59.986,1488892503,"201051344000582","219011344069620",25.03,5.50,0,297.26,339.34,4.6,2.5,0.000,611961.1,611961.1,29143,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892520,1702984.00
03/07/2017 08:15,2,0.191,ALERT,210.12,330.33,59.981,1488892503,"201051344000955","219011344069620",25.56,6.70,0,296.66,339.04,5.0,2.9,0.000,630086.5,630086.5,29029,0,0,0,L,1122011218,0,120.42,120.42,0002,4,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892522,1702985.00
03/07/2017 08:15,2,0.000,ALERT,210.57,296.36,59.981,1488892503,"274151322000094","219011344069620",41.51,6.30,0,294.26,445.45,0.0,0.0,0.000,731080.8,731080.8,29519,0,0,0,L,1151911521,0,120.20,121.78,0002,4,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892524,1702986.00
03/07/2017 08:15,2,0.197,ALERT,211.25,320.11,59.954,1488892503,"201051344000579","219011344069620",25.33,6.70,0,298.77,341.75,5.1,3.0,0.000,640128.5,640128.5,28989,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892525,1702987.00
03/07/2017 08:15,2,0.186,ACTIVE,210.12,327.62,59.975,1488892503,"201051344000890","219011344069620",26.12,6.70,0,309.89,340.55,4.9,2.8,0.000,623778.4,623778.4,29156,0,0,0,L,1122011218,0,120.88,119.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892526,1702988.00
03/07/2017 08:15,2,0.184,ALERT,210.57,326.72,59.975,1488892503,"201051344000438","219011344069620",25.84,6.00,0,296.66,340.55,4.8,2.7,0.000,626692.5,626692.5,29116,0,0,0,L,1122011218,0,121.10,120.65,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892528,1702989.00
03/07/2017 08:15,2,0.221,ALERT,210.57,296.96,59.981,1488892503,"201051344000417","219011344069620",18.69,6.00,0,295.46,369.10,4.2,2.1,0.000,603790.6,603790.6,29422,0,0,0,L,1122011218,0,120.65,120.42,0002,4,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892530,1702990.00
03/07/2017 08:15,2,0.084,ALERT,210.57,297.57,59.975,1488892503,"274151322000083","219011344069620",23.87,7.30,0,295.76,345.96,2.0,0.1,0.000,881587.1,881587.1,28497,0,0,0,L,1151911521,0,120.20,121.78,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892532,1702991.00
03/07/2017 08:15,2,0.084,ALERT,211.25,311.99,59.975,1488892503,"274151322000076","219011344069620",25.45,7.30,0,295.46,345.36,2.2,0.2,0.000,939313.2,939313.2,28597,0,0,0,L,1151911521,0,120.65,122.01,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892533,1702992.00
03/07/2017 08:15,2,0.172,ALERT,211.25,317.10,59.965,1488892503,"201051344000868","219011344069620",23.28,6.00,0,299.07,340.55,4.1,2.0,0.000,621650.1,621650.1,29191,0,0,0,L,1122011218,0,120.65,121.33,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892535,1702993.00
03/07/2017 08:15,2,0.078,ALERT,210.35,297.87,59.965,1488892503,"274151322000095","219011344069620",24.41,7.00,0,296.66,338.44,1.9,0.0,0.000,930335.2,930335.2,28717,0,0,0,L,1151911521,0,120.88,121.33,0002,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892537,1702994.00
03/07/2017 08:15,2,0.139,ALERT,210.80,299.37,59.970,1488892503,"201051344000988","219011344069620",18.81,6.30,0,293.66,375.11,2.7,0.6,0.000,577864.2,577864.2,29233,0,0,0,L,1122011218,0,120.42,121.10,0002,4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892539,1702995.00
03/07/2017 08:15,2,0.160,ACTIVE,210.35,325.52,59.981,1488892503,"201051344001025","219011344069620",26.54,6.00,0,309.29,339.65,4.3,2.2,0.000,625493.9,625493.9,29320,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892540,1702996.00
03/07/2017 08:15,2,0.174,ALERT,211.03,317.70,59.949,1488892503,"201051344000458","219011344069620",25.25,7.30,0,298.47,340.85,4.5,2.4,0.000,633206.9,633206.9,28808,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892542,1702997.00
03/07/2017 08:15,2,0.156,ALERT,211.48,334.54,59.991,1488892503,"201051344000853","219011344069620",25.25,6.30,0,297.87,344.15,4.0,2.0,0.000,633383.1,633383.1,28652,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892544,1702998.00
03/07/2017 08:15,2,0.188,ALERT,210.80,297.57,59.975,1488892503,"201051344000685","219011344069620",20.87,6.30,0,296.36,342.95,4.0,1.9,0.000,626780.7,626780.7,28995,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892545,1702999.00
03/07/2017 08:15,2,0.184,ALERT,210.57,296.96,59.970,1488892503,"201051344000917","219011344069620",21.05,7.00,0,294.56,353.47,3.9,1.9,0.000,623181.4,623181.4,28987,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892547,1703000.00
03/07/2017 08:15,2,0.152,ALERT,210.80,318.00,59.965,1488892503,"201051344001145","219011344069620",25.03,6.30,0,296.66,342.95,3.9,1.8,0.000,631109.9,631109.9,28826,0,0,0,L,1122011218,0,121.10,120.42,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892549,1703001.00
03/07/2017 08:15,2,0.209,ALERT,210.57,296.96,59.970,1488892503,"201051344000651","219011344069620",21.25,5.00,0,296.06,342.35,4.5,2.4,0.000,620005.3,620005.3,29199,0,0,0,L,1122011218,0,121.33,120.42,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892551,1703002.00
03/07/2017 08:15,2,0.066,ALERT,210.12,296.06,59.959,1488892503,"274151322000088","219011344069620",23.84,7.70,0,294.86,345.96,1.6,0.0,0.000,844505.9,844505.9,28721,0,0,0,L,1151911521,0,120.88,121.33,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892553,1703003.00
03/07/2017 08:15,2,0.008,ALERT,211.03,299.67,59.970,1488892503,"274151322000068","219011344069620",41.75,7.30,0,294.26,412.08,0.0,0.0,0.000,731647.1,731647.1,29429,0,0,0,L,1151911521,0,120.88,121.78,0002,6,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892555,1703004.00
03/07/2017 08:15,2,0.160,ACTIVE,210.12,331.53,59.944,1488892503,"201051344001135","219011344069620",26.46,6.30,0,310.49,339.95,4.3,2.2,0.000,616083.5,616083.5,29220,0,0,0,L,1122011218,0,120.65,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892556,1703005.00
03/07/2017 08:15,2,0.168,ALERT,211.03,327.92,59.975,1488892503,"201051344000594","219011344069620",25.96,6.30,0,297.57,343.55,4.4,2.4,0.000,635176.6,635176.6,29065,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892557,1703006.00
03/07/2017 08:15,2,0.193,ALERT,210.35,297.87,60.012,1488892503,"201051344001203","219011344069620",21.73,6.30,0,296.36,341.75,4.3,2.2,0.000,624193.4,624193.4,29259,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892559,1703007.00
03/07/2017 08:15,2,0.078,ALERT,210.12,296.96,59.933,1488892503,"274151322000054","219011344069620",24.17,8.00,0,295.46,341.45,1.9,0.0,0.000,862800.8,862800.8,28619,0,0,0,L,1151911521,0,120.65,121.10,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892561,1703008.00
03/07/2017 08:15,2,0.172,ALERT,211.48,305.98,59.981,1488892503,"201051344000867","219011344069620",23.70,6.70,0,297.57,353.17,4.1,2.1,0.000,620919.2,620919.2,29225,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892563,1703009.00
03/07/2017 08:15,2,0.217,ALERT,210.35,317.70,59.970,1488892503,"201051344001093","219011344069620",23.95,7.00,0,296.36,350.47,5.3,3.2,0.000,622839.5,622839.5,29080,0,0,0,L,1122011218,0,120.65,120.42,0002,6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892565,1703010.00
03/07/2017 08:15,2,0.107,ALERT,211.03,329.43,59.986,1488892503,"201051344000900","219011344069620",25.52,6.00,0,298.17,342.95,2.8,0.8,0.000,641315.2,641315.2,28563,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892566,1703011.00
03/07/2017 08:15,2,0.176,ALERT,211.48,324.62,59.986,1488892503,"201051344000648","219011344069620",25.80,5.50,0,297.57,341.15,4.6,2.5,0.000,631034.2,631034.2,28640,0,0,0,L,1122011218,0,120.42,121.33,0002,2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892568,1703012.00
03/07/2017 08:15,2,0.174,ALERT,211.25,322.21,59.986,1488892503,"201051344000569","219011344069620",25.17,6.70,0,298.77,340.55,4.5,2.4,0.000,643086.4,643086.4,28545,0,0,0,L,1122011218,0,120.42,121.10,0002,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892570,1703013.00
03/07/2017 08:15,2,0.172,ALERT,211.25,320.71,59.986,1488892503,"201051344000983","219011344069620",24.29,6.30,0,298.47,340.55,4.2,2.2,0.000,634202.6,634202.6,28742,0,0,0,L,1122011218,0,120.65,120.88,0002,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892572,1703014.00
03/07/2017 08:15,2,0.174,ALERT,211.25,299.37,59.986,1488892503,"201051344001158","219011344069620",20.95,5.50,0,295.76,341.75,3.7,1.7,0.000,620915.9,620915.9,29100,0,0,0,L,1122011218,0,120.42,120.88,0002,5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892574,1703015.00
03/07/2017 08:15,2,0.176,ALERT,211.48,302.37,59.981,1488892503,"201051344000576","219011344069620",23.58,6.00,0,297.87,352.87,4.2,2.2,0.000,634080.1,634080.1,28616,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892575,1703016.00
03/07/2017 08:15,2,0.092,ALERT,210.35,296.06,59.949,1488892503,"274151322000087","219011344069620",23.18,7.70,0,294.26,345.66,2.2,0.2,0.000,834426.0,834426.0,28977,0,0,0,L,1151911521,0,120.65,121.55,0002,7,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488892578,1703017.00
03/07/2017 08:30,2,0.186,ACTIVE,211.03,346.86,59.981,1488893403,"201051344000645","219011344069620",25.25,6.70,0,297.26,347.46,4.8,2.7,0.000,633300.7,633300.7,28654,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893404,1703018.00
03/07/2017 08:30,2,0.086,ALERT,209.90,330.33,59.965,1488893403,"274151322000085","219011344069620",26.80,7.00,0,295.16,335.14,2.4,0.3,0.000,860613.2,860613.2,28681,0,0,0,L,1151911521,0,120.65,121.10,0002,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893406,1703019.00
03/07/2017 08:30,2,0.213,ALERT,211.25,323.41,59.991,1488893403,"201051344000633","219011344069620",22.72,6.00,0,294.26,336.34,4.9,2.8,0.000,620180.4,620180.4,29203,0,0,0,L,1122011218,0,121.10,120.88,0002,5,0,0,0,0,0,0,7,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893408,1703020.00
03/07/2017 08:30,2,0.219,ALERT,210.80,335.14,59.970,1488893403,"201051344000469","219011344069620",25.50,5.50,0,296.06,351.67,5.6,3.5,0.004,622961.7,622961.7,29165,0,0,0,L,1122011218,0,120.20,121.10,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893409,1703021.00
03/07/2017 08:30,2,0.205,ALERT,209.44,343.55,59.965,1488893403,"201051344000646","219011344069620",24.83,6.30,0,294.56,343.85,5.2,3.1,0.000,617931.1,617931.1,29070,0,0,0,L,1122011218,0,120.65,119.75,0002,3,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893411,1703022.00
03/07/2017 08:30,2,0.115,ACTIVE,209.67,337.24,59.954,1488893403,"274151322000052","219011344069620",26.60,8.00,0,295.16,338.14,3.1,1.1,0.000,890566.5,890566.5,28443,0,0,0,L,1151911521,0,119.75,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893412,1703023.00
03/07/2017 08:30,2,0.203,ACTIVE,209.90,333.03,59.959,1488893403,"201051344000585","219011344069620",24.71,6.70,0,295.16,354.07,5.1,3.0,0.004,627989.9,627989.9,29227,0,0,0,L,1122011218,0,120.20,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893413,1703024.00
03/07/2017 08:30,2,0.191,ALERT,209.67,344.76,59.933,1488893403,"201051344001230","219011344069620",24.29,6.30,0,295.46,345.66,4.8,2.7,0.000,621727.3,621727.3,28934,0,0,0,L,1122011218,0,120.65,119.75,0002,3,0,0,0,0,0,0,5,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893415,1703025.00
03/07/2017 08:30,2,0.215,ACTIVE,210.12,333.63,59.965,1488893403,"201051344000582","219011344069620",24.15,6.00,0,296.06,350.77,5.2,3.1,0.000,611961.8,611961.8,29145,0,0,0,L,1122011218,0,120.65,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893416,1703026.00
03/07/2017 08:30,2,0.234,ALERT,209.44,332.43,59.965,1488893403,"201051344000955","219011344069620",24.45,6.70,0,295.16,351.97,5.8,3.7,0.004,630087.4,630087.4,29031,0,0,0,L,1122011218,0,119.97,120.20,0002,4,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893418,1703027.00
03/07/2017 08:30,2,0.000,ALERT,209.90,295.76,59.975,1488893403,"274151322000094","219011344069620",42.08,6.00,0,293.96,402.77,0.0,0.0,0.000,731080.8,731080.8,29521,0,0,0,L,1151911521,0,119.75,121.55,0002,3,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893420,1703028.00
03/07/2017 08:30,2,0.240,ALERT,210.80,352.27,59.959,1488893403,"201051344000579","219011344069620",24.65,6.70,0,296.96,352.87,6.0,3.9,0.000,640129.3,640129.3,28991,0,0,0,L,1122011218,0,120.42,120.42,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893421,1703029.00
03/07/2017 08:30,2,0.207,ALERT,209.44,331.83,59.938,1488893403,"201051344000890","219011344069620",26.84,6.70,0,295.76,341.45,5.6,3.5,0.009,623779.2,623779.2,29157,0,0,0,L,1122011218,0,120.65,119.30,0002,6,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893423,1703030.00
03/07/2017 08:30,2,0.211,ALERT,209.90,332.73,59.959,1488893403,"201051344000438","219011344069620",26.12,6.30,0,295.46,349.26,5.6,3.5,0.004,626693.3,626693.3,29118,0,0,0,L,1122011218,0,120.88,119.97,0002,5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893425,1703031.00
03/07/2017 08:30,2,0.227,ACTIVE,209.90,295.76,59.970,1488893403,"201051344000417","219011344069620",19.48,6.00,0,290.05,302.98,4.5,2.4,0.000,603791.2,603791.2,29424,0,0,0,L,1122011218,0,120.20,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893426,1703032.00
03/07/2017 08:30,2,0.098,ALERT,210.12,344.45,59.954,1488893403,"274151322000083","219011344069620",26.30,7.70,0,295.76,345.66,2.6,0.6,0.000,881587.2,881587.2,28499,0,0,0,L,1151911521,0,119.97,121.10,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893428,1703033.00
03/07/2017 08:30,2,0.088,ACTIVE,210.57,341.75,59.959,1488893403,"274151322000076","219011344069620",29.08,8.00,0,295.46,347.76,2.6,0.6,0.000,939313.3,939313.3,28599,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893429,1703034.00
03/07/2017 08:30,2,0.189,ACTIVE,210.57,334.54,59.970,1488893403,"201051344000868","219011344069620",25.68,6.30,0,298.17,349.86,5.0,2.9,0.004,621650.7,621650.7,29193,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893429,1703035.00
03/07/2017 08:30,2,0.092,ACTIVE,210.12,352.57,59.965,1488893403,"274151322000095","219011344069620",27.33,7.30,0,296.06,353.17,2.6,0.6,0.000,930335.3,930335.3,28719,0,0,0,L,1151911521,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893430,1703036.00
03/07/2017 08:30,2,0.156,ACTIVE,210.35,298.17,59.959,1488893403,"201051344000988","219011344069620",19.16,6.00,0,291.55,300.57,3.0,1.0,0.000,577864.3,577864.3,29235,0,0,0,L,1122011218,0,120.20,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893431,1703037.00
03/07/2017 08:30,2,0.186,ALERT,209.44,331.83,59.970,1488893403,"201051344001025","219011344069620",27.57,6.00,0,294.56,350.77,5.2,3.1,0.004,625494.5,625494.5,29321,0,0,0,L,1122011218,0,120.20,119.97,0002,3,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893433,1703038.00
