ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 08:30,2,0.191,ACTIVE,210.35,333.33,59.959,1488893403,"201051344000458","219011344069620",27.63,7.70,0,296.96,348.36,5.4,3.3,0.000,633207.5,633207.5,28810,0,0,0,L,1122011218,0,120.65,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893434,1703039.00
03/07/2017 08:30,2,0.191,ALERT,211.03,335.74,59.954,1488893403,"201051344000853","219011344069620",25.29,6.30,0,297.26,352.87,5.0,2.9,0.000,633383.6,633383.6,28654,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893436,1703040.00
03/07/2017 08:30,2,0.209,ALERT,210.12,333.63,59.970,1488893403,"201051344000685","219011344069620",24.33,6.30,0,295.16,351.97,5.2,3.1,0.004,626781.2,626781.2,28997,0,0,0,L,1122011218,0,121.33,119.75,0002,3,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893438,1703041.00
03/07/2017 08:30,2,0.201,ACTIVE,209.90,333.93,59.975,1488893403,"201051344000917","219011344069620",24.77,7.00,0,293.96,359.48,5.0,2.9,0.004,623182.0,623182.0,28989,0,0,0,L,1122011218,0,120.42,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893439,1703042.00
03/07/2017 08:30,2,0.189,ACTIVE,209.90,333.33,59.996,1488893403,"201051344001145","219011344069620",24.73,6.30,0,295.46,354.97,4.8,2.7,0.004,631110.4,631110.4,28828,0,0,0,L,1122011218,0,120.65,119.97,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893440,1703043.00
03/07/2017 08:30,2,0.230,ACTIVE,210.12,333.33,59.970,1488893403,"201051344000651","219011344069620",24.23,5.50,0,295.16,354.97,5.7,3.5,0.004,620006.0,620006.0,29201,0,0,0,L,1122011218,0,121.10,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893441,1703044.00
03/07/2017 08:30,2,0.078,ACTIVE,209.44,333.33,59.991,1488893403,"274151322000088","219011344069620",27.02,7.30,0,294.86,334.54,2.2,0.2,0.000,844505.9,844505.9,28723,0,0,0,L,1151911521,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893441,1703045.00
03/07/2017 08:30,2,0.006,ALERT,210.57,296.06,59.959,1488893403,"274151322000068","219011344069620",42.46,7.30,0,288.55,403.07,0.0,0.0,0.000,731647.1,731647.1,29431,0,0,0,L,1151911521,0,120.42,121.55,0002,6,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893443,1703046.00
03/07/2017 08:30,2,0.189,ALERT,209.22,331.53,59.981,1488893403,"201051344001135","219011344069620",27.35,6.30,0,295.16,340.55,5.3,3.2,0.009,616084.1,616084.1,29221,0,0,0,L,1122011218,0,120.20,119.75,0002,5,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893445,1703047.00
03/07/2017 08:30,2,0.195,ACTIVE,210.12,333.33,59.986,1488893403,"201051344000594","219011344069620",27.37,6.70,0,296.66,346.26,5.5,3.3,0.009,635177.2,635177.2,29067,0,0,0,L,1122011218,0,120.20,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893446,1703048.00
03/07/2017 08:30,2,0.217,ALERT,209.67,333.03,59.991,1488893403,"201051344001203","219011344069620",24.37,6.30,0,295.46,354.37,5.4,3.3,0.000,624194.1,624194.1,29261,0,0,0,L,1122011218,0,120.88,119.52,0002,3,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893448,1703049.00
03/07/2017 08:30,2,0.082,ALERT,210.12,336.94,59.991,1488893403,"274151322000054","219011344069620",28.37,8.00,0,295.16,337.24,2.5,0.4,0.000,862800.8,862800.8,28621,0,0,0,L,1151911521,0,120.42,120.88,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893450,1703050.00
03/07/2017 08:30,2,0.209,ALERT,210.57,333.63,59.965,1488893403,"201051344000867","219011344069620",24.95,7.00,0,296.66,352.87,5.3,3.2,0.004,620919.7,620919.7,29227,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893451,1703051.00
03/07/2017 08:30,2,0.238,ACTIVE,209.67,333.03,59.991,1488893403,"201051344001093","219011344069620",26.74,6.70,0,295.46,351.67,6.5,4.3,0.004,622840.4,622840.4,29082,0,0,0,L,1122011218,0,120.42,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893452,1703052.00
03/07/2017 08:30,2,0.131,ACTIVE,210.35,334.24,59.981,1488893403,"201051344000900","219011344069620",27.63,6.30,0,297.26,349.56,3.7,1.6,0.000,641315.5,641315.5,28565,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893453,1703053.00
03/07/2017 08:30,2,0.225,ACTIVE,210.80,334.54,59.965,1488893403,"201051344000648","219011344069620",25.94,6.00,0,295.76,347.46,5.9,3.8,0.004,631034.9,631034.9,28642,0,0,0,L,1122011218,0,120.20,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893454,1703054.00
03/07/2017 08:30,2,0.195,ACTIVE,210.57,333.93,60.018,1488893403,"201051344000569","219011344069620",28.41,6.70,0,297.26,349.56,5.7,3.5,0.004,643087.0,643087.0,28547,0,0,0,L,1122011218,0,120.20,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893455,1703055.00
03/07/2017 08:30,2,0.191,ACTIVE,210.80,333.93,59.986,1488893403,"201051344000983","219011344069620",27.65,6.70,0,297.26,350.77,5.4,3.3,0.004,634203.2,634203.2,28744,0,0,0,L,1122011218,0,120.65,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893456,1703056.00
03/07/2017 08:30,2,0.203,ALERT,210.80,333.93,59.981,1488893403,"201051344001158","219011344069620",25.13,6.00,0,296.36,352.27,5.2,3.1,0.000,620916.4,620916.4,29102,0,0,0,L,1122011218,0,120.42,120.42,0002,5,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893458,1703057.00
03/07/2017 08:30,2,0.232,ALERT,211.03,335.44,60.023,1488893403,"201051344000576","219011344069620",24.69,6.00,0,297.26,360.69,5.8,3.7,0.004,634080.7,634080.7,28618,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893460,1703058.00
03/07/2017 08:30,2,0.100,ACTIVE,210.12,334.24,59.986,1488893403,"274151322000087","219011344069620",28.29,7.70,0,294.26,337.24,2.9,0.9,0.000,834426.0,834426.0,28979,0,0,0,L,1151911521,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488893460,1703059.00
03/07/2017 08:45,2,0.209,ALERT,211.25,335.44,60.002,1488894303,"201051344000645","219011344069620",27.21,6.70,0,296.06,346.86,5.8,3.7,0.009,633301.6,633301.6,28655,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894305,1703060.00
03/07/2017 08:45,2,0.125,ACTIVE,210.12,334.24,59.986,1488894303,"274151322000085","219011344069620",26.04,7.70,0,295.46,337.84,3.3,1.3,0.009,860613.5,860613.5,28683,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894306,1703061.00
03/07/2017 08:45,2,0.238,ACTIVE,211.48,336.64,60.007,1488894303,"201051344000633","219011344069620",25.88,6.00,0,293.96,339.95,6.3,4.1,0.009,620181.4,620181.4,29205,0,0,0,L,1122011218,0,121.10,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894307,1703062.00
03/07/2017 08:45,2,0.244,ACTIVE,211.03,335.14,59.986,1488894303,"201051344000469","219011344069620",27.59,5.50,0,294.86,338.74,6.9,4.7,0.013,622962.8,622962.8,29167,0,0,0,L,1122011218,0,120.20,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894308,1703063.00
03/07/2017 08:45,2,0.225,ACTIVE,209.67,333.03,59.981,1488894303,"201051344000646","219011344069620",27.91,6.30,0,293.66,342.95,6.3,4.2,0.009,617932.1,617932.1,29072,0,0,0,L,1122011218,0,120.88,119.97,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894309,1703064.00
03/07/2017 08:45,2,0.148,ACTIVE,209.90,333.93,59.986,1488894303,"274151322000052","219011344069620",27.14,8.00,0,306.58,354.67,4.1,2.0,0.009,890566.9,890566.9,28444,0,0,0,L,1151911521,0,119.75,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894310,1703065.00
03/07/2017 08:45,2,0.230,ALERT,209.90,333.33,59.986,1488894303,"201051344000585","219011344069620",27.45,6.30,0,293.96,337.54,6.5,4.3,0.009,627990.9,627990.9,29228,0,0,0,L,1122011218,0,120.20,120.42,0002,3,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894311,1703066.00
03/07/2017 08:45,2,0.236,ACTIVE,209.67,332.43,59.986,1488894303,"201051344001230","219011344069620",25.17,6.30,0,294.26,345.06,6.0,3.9,0.009,621728.2,621728.2,28936,0,0,0,L,1122011218,0,120.65,119.52,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894312,1703067.00
03/07/2017 08:45,2,0.232,ALERT,210.12,333.33,60.023,1488894303,"201051344000582","219011344069620",27.57,5.50,0,294.86,337.24,6.5,4.4,0.009,611962.8,611962.8,29146,0,0,0,L,1122011218,0,120.65,120.42,0002,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894314,1703068.00
03/07/2017 08:45,2,0.256,ACTIVE,209.44,332.73,59.991,1488894303,"201051344000955","219011344069620",27.37,6.30,0,293.66,336.64,7.1,4.9,0.013,630088.5,630088.5,29033,0,0,0,L,1122011218,0,120.20,119.97,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894315,1703069.00
03/07/2017 08:45,2,0.066,ALERT,210.35,335.14,59.981,1488894303,"274151322000094","219011344069620",28.67,6.30,0,287.95,407.27,1.9,0.0,0.000,731080.8,731080.8,29523,0,0,0,L,1151911521,0,120.20,121.55,0002,4,0,0,0,0,0,0,69,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894317,1703070.00
03/07/2017 08:45,2,0.258,ACTIVE,211.03,334.84,59.991,1488894303,"201051344000579","219011344069620",27.02,6.70,0,296.66,352.27,7.1,4.9,0.009,640130.5,640130.5,28993,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894318,1703071.00
03/07/2017 08:45,2,0.248,ACTIVE,209.67,333.03,59.991,1488894303,"201051344000890","219011344069620",27.19,6.70,0,294.26,337.24,6.8,4.7,0.013,623780.3,623780.3,29159,0,0,0,L,1122011218,0,120.65,119.52,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894319,1703072.00
03/07/2017 08:45,2,0.246,ACTIVE,210.12,333.33,59.954,1488894303,"201051344000438","219011344069620",27.45,6.00,0,293.96,337.84,6.8,4.7,0.004,626694.4,626694.4,29120,0,0,0,L,1122011218,0,120.88,120.20,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894319,1703073.00
03/07/2017 08:45,2,0.260,ALERT,209.90,332.73,59.996,1488894303,"201051344000417","219011344069620",19.18,6.00,0,293.66,342.35,5.0,2.9,0.000,603791.9,603791.9,29425,0,0,0,L,1122011218,0,120.42,119.97,0002,4,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894321,1703074.00
03/07/2017 08:45,2,0.127,ACTIVE,210.35,335.44,59.975,1488894303,"274151322000083","219011344069620",26.56,8.00,0,295.16,345.06,3.4,1.4,0.009,881587.5,881587.5,28501,0,0,0,L,1151911521,0,120.42,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894322,1703075.00
03/07/2017 08:45,2,0.133,ACTIVE,210.80,335.44,60.023,1488894303,"274151322000076","219011344069620",27.71,8.00,0,312.89,346.86,3.7,1.7,0.018,939313.6,939313.6,28600,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894323,1703076.00
03/07/2017 08:45,2,0.221,ALERT,210.80,335.14,59.975,1488894303,"201051344000868","219011344069620",26.72,6.00,0,295.76,338.14,6.0,3.9,0.009,621651.6,621651.6,29194,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894325,1703077.00
03/07/2017 08:45,2,0.125,ACTIVE,209.90,334.84,59.986,1488894303,"274151322000095","219011344069620",26.90,7.30,0,310.79,363.09,3.4,1.4,0.009,930335.6,930335.6,28720,0,0,0,L,1151911521,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894326,1703078.00
03/07/2017 08:45,2,0.186,ALERT,210.80,336.34,59.991,1488894303,"201051344000988","219011344069620",18.89,6.30,0,293.66,357.38,3.6,1.5,0.000,577864.7,577864.7,29236,0,0,0,L,1122011218,0,120.20,120.88,0002,3,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894328,1703079.00
03/07/2017 08:45,2,0.229,ACTIVE,209.67,332.13,60.007,1488894303,"201051344001025","219011344069620",26.00,6.00,0,293.36,336.94,6.0,3.9,0.009,625495.5,625495.5,29323,0,0,0,L,1122011218,0,120.20,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894328,1703080.00
03/07/2017 08:45,2,0.225,ALERT,210.80,333.93,60.002,1488894303,"201051344000458","219011344069620",27.73,7.30,0,296.06,338.44,6.3,4.2,0.009,633208.6,633208.6,28811,0,0,0,L,1122011218,0,120.65,120.65,0002,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894330,1703081.00
03/07/2017 08:45,2,0.230,ACTIVE,211.48,336.04,59.991,1488894303,"201051344000853","219011344069620",24.65,6.30,0,296.06,339.34,5.8,3.6,0.009,633384.5,633384.5,28656,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894331,1703082.00
03/07/2017 08:45,2,0.227,ACTIVE,210.12,334.84,59.991,1488894303,"201051344000685","219011344069620",26.90,6.30,0,293.66,337.54,6.2,4.0,0.009,626782.2,626782.2,28999,0,0,0,L,1122011218,0,121.33,119.97,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894332,1703083.00
03/07/2017 08:45,2,0.230,ALERT,210.12,333.93,59.991,1488894303,"201051344000917","219011344069620",26.30,7.00,0,293.06,337.24,6.2,4.0,0.018,623182.9,623182.9,28990,0,0,0,L,1122011218,0,120.65,120.42,0002,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894334,1703084.00
03/07/2017 08:45,2,0.207,ALERT,210.12,333.63,59.981,1488894303,"201051344001145","219011344069620",27.06,6.00,0,294.26,336.94,5.7,3.6,0.009,631111.3,631111.3,28829,0,0,0,L,1122011218,0,120.65,120.20,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894336,1703085.00
03/07/2017 08:45,2,0.246,ALERT,209.90,333.93,59.986,1488894303,"201051344000651","219011344069620",26.52,5.00,0,293.36,337.84,6.6,4.5,0.013,620007.1,620007.1,29202,0,0,0,L,1122011218,0,121.10,119.75,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894338,1703086.00
03/07/2017 08:45,2,0.111,ALERT,209.67,333.93,59.991,1488894303,"274151322000088","219011344069620",25.72,7.70,0,294.86,337.54,2.9,0.9,0.004,844506.1,844506.1,28724,0,0,0,L,1151911521,0,120.88,120.88,0002,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894339,1703087.00
03/07/2017 08:45,2,0.084,ALERT,210.80,335.14,59.996,1488894303,"274151322000068","219011344069620",28.92,7.70,0,294.26,409.08,2.5,0.5,0.000,731647.2,731647.2,29433,0,0,0,L,1151911521,0,120.65,121.55,0002,7,0,0,0,0,0,0,56,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894341,1703088.00
03/07/2017 08:45,2,0.223,ACTIVE,209.67,331.83,59.996,1488894303,"201051344001135","219011344069620",27.06,6.30,0,293.66,336.64,6.1,4.0,0.013,616085.0,616085.0,29223,0,0,0,L,1122011218,0,120.42,119.97,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894342,1703089.00
03/07/2017 08:45,2,0.234,ALERT,210.35,332.43,60.012,1488894303,"201051344000594","219011344069620",26.32,6.70,0,295.46,338.74,6.3,4.2,0.009,635178.2,635178.2,29068,0,0,0,L,1122011218,0,120.20,120.20,0002,3,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894344,1703090.00
03/07/2017 08:45,2,0.234,ACTIVE,209.90,332.43,59.991,1488894303,"201051344001203","219011344069620",26.60,6.00,0,293.66,338.74,6.3,4.2,0.009,624195.0,624195.0,29263,0,0,0,L,1122011218,0,121.10,119.75,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894345,1703091.00
03/07/2017 08:45,2,0.121,ALERT,209.44,333.93,59.996,1488894303,"274151322000054","219011344069620",26.94,8.50,0,295.46,337.54,3.3,1.3,0.009,862801.0,862801.0,28623,0,0,0,L,1151911521,0,120.42,120.65,0002,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894347,1703092.00
03/07/2017 08:45,2,0.215,ACTIVE,211.25,334.84,59.991,1488894303,"201051344000867","219011344069620",27.37,6.70,0,295.16,338.74,6.0,3.8,0.009,620920.7,620920.7,29229,0,0,0,L,1122011218,0,121.10,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894348,1703093.00
03/07/2017 08:45,2,0.271,ALERT,210.12,333.93,60.023,1488894303,"201051344001093","219011344069620",26.86,6.30,0,293.96,338.14,7.4,5.2,0.004,622841.6,622841.6,29083,0,0,0,L,1122011218,0,120.65,119.97,0002,5,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894349,1703094.00
03/07/2017 08:45,2,0.164,ALERT,211.03,335.74,59.986,1488894303,"201051344000900","219011344069620",26.20,6.00,0,294.86,338.14,4.3,2.3,0.009,641316.0,641316.0,28566,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894351,1703095.00
03/07/2017 08:45,2,0.242,ALERT,211.25,335.14,59.949,1488894303,"201051344000648","219011344069620",26.52,5.50,0,295.46,339.04,6.5,4.4,0.013,631035.9,631035.9,28643,0,0,0,L,1122011218,0,120.20,121.10,0002,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894353,1703096.00
03/07/2017 08:45,2,0.227,ALERT,211.25,335.44,59.986,1488894303,"201051344000569","219011344069620",27.71,6.30,0,296.96,338.74,6.3,4.2,0.009,643088.0,643088.0,28548,0,0,0,L,1122011218,0,120.20,121.10,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894355,1703097.00
03/07/2017 08:45,2,0.219,ALERT,211.03,334.54,59.975,1488894303,"201051344000983","219011344069620",27.10,6.30,0,296.36,338.14,6.0,3.9,0.018,634204.1,634204.1,28745,0,0,0,L,1122011218,0,120.65,120.42,0002,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894357,1703098.00
03/07/2017 08:45,2,0.215,ACTIVE,211.25,335.44,60.023,1488894303,"201051344001158","219011344069620",26.64,5.50,0,295.46,338.14,5.8,3.7,0.013,620917.2,620917.2,29104,0,0,0,L,1122011218,0,120.42,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894358,1703099.00
03/07/2017 08:45,2,0.246,ACTIVE,211.48,336.34,59.986,1488894303,"201051344000576","219011344069620",25.49,6.00,0,296.06,339.34,6.4,4.2,0.009,634081.7,634081.7,28620,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894359,1703100.00
03/07/2017 08:45,2,0.029,ALERT,210.12,295.76,59.965,1488894303,"274151322000087","219011344069620",31.71,7.30,0,293.36,396.15,0.0,0.0,0.000,834426.2,834426.2,28980,0,0,0,L,1151911521,0,120.42,121.55,0002,6,0,0,0,0,0,0,221,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488894361,1703101.00
03/07/2017 09:00,2,0.354,ACTIVE,211.48,336.04,60.007,1488895204,"201051344000645","219011344069620",29.14,6.30,0,309.59,367.30,10.5,8.2,0.053,633302.9,633302.9,28657,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895205,1703102.00
03/07/2017 09:00,2,0.279,ACTIVE,210.35,336.64,59.991,1488895204,"274151322000085","219011344069620",27.49,7.70,0,325.52,342.35,7.8,5.6,0.040,860614.1,860614.1,28684,0,0,0,L,1151911521,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895206,1703103.00
03/07/2017 09:00,2,0.367,ALERT,211.48,337.84,59.965,1488895204,"201051344000633","219011344069620",29.44,6.00,0,294.86,342.05,11.0,8.7,0.049,620182.7,620182.7,29206,0,0,0,L,1122011218,0,121.10,121.10,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895207,1703104.00
03/07/2017 09:00,2,0.373,ALERT,211.03,336.04,60.028,1488895204,"201051344000469","219011344069620",29.84,5.00,0,296.66,341.15,11.3,9.0,0.053,622964.3,622964.3,29168,0,0,0,L,1122011218,0,120.20,121.10,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895209,1703105.00
03/07/2017 09:00,2,0.381,ACTIVE,210.35,335.44,60.002,1488895204,"201051344000646","219011344069620",29.36,6.00,0,306.58,353.17,11.4,9.1,0.057,617933.5,617933.5,29073,0,0,0,L,1122011218,0,120.88,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895210,1703106.00
03/07/2017 09:00,2,0.297,ACTIVE,209.90,334.54,59.959,1488895204,"274151322000052","219011344069620",28.75,8.00,0,324.62,340.25,8.7,6.4,0.040,890567.7,890567.7,28445,0,0,0,L,1151911521,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895211,1703107.00
03/07/2017 09:00,2,0.383,ACTIVE,210.80,335.14,59.996,1488895204,"201051344000585","219011344069620",30.06,6.30,0,316.20,352.27,11.7,9.3,0.066,627992.3,627992.3,29230,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895212,1703108.00
03/07/2017 09:00,2,0.377,ALERT,210.57,334.54,60.002,1488895204,"201051344001230","219011344069620",28.67,6.00,0,293.96,338.74,10.9,8.6,0.057,621729.5,621729.5,28937,0,0,0,L,1122011218,0,120.88,120.20,0002,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895214,1703109.00
03/07/2017 09:00,2,0.395,ACTIVE,211.03,334.84,59.996,1488895204,"201051344000582","219011344069620",29.08,5.00,0,315.00,352.57,11.7,9.3,0.049,611964.2,611964.2,29148,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895215,1703110.00
03/07/2017 09:00,2,0.402,ACTIVE,210.12,335.14,59.996,1488895204,"201051344000955","219011344069620",29.76,6.00,0,309.59,351.07,12.2,9.9,0.062,630090.1,630090.1,29034,0,0,0,L,1122011218,0,120.20,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895216,1703111.00
03/07/2017 09:00,2,0.178,ACTIVE,210.12,368.80,59.991,1488895204,"274151322000094","219011344069620",34.51,6.30,0,295.16,407.57,6.2,4.1,0.031,731081.0,731081.0,29525,0,0,0,L,1151911521,0,120.42,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895217,1703112.00
03/07/2017 09:00,2,0.391,ACTIVE,211.03,335.44,59.986,1488895204,"201051344000579","219011344069620",29.88,6.70,0,309.29,355.58,11.9,9.5,0.057,640132.0,640132.0,28994,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895218,1703113.00
03/07/2017 09:00,2,0.408,ACTIVE,210.35,334.24,60.034,1488895204,"201051344000890","219011344069620",29.92,6.30,0,305.98,355.58,12.4,10.0,0.057,623781.8,623781.8,29160,0,0,0,L,1122011218,0,120.88,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895218,1703114.00
03/07/2017 09:00,2,0.404,ACTIVE,210.80,335.44,60.028,1488895204,"201051344000438","219011344069620",29.52,6.00,0,309.89,351.07,12.1,9.8,0.057,626695.9,626695.9,29121,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895219,1703115.00
03/07/2017 09:00,2,0.455,ACTIVE,210.80,333.93,59.970,1488895204,"201051344000417","219011344069620",19.18,6.00,0,293.36,338.74,8.9,6.6,0.031,603792.8,603792.8,29427,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895220,1703116.00
03/07/2017 09:00,2,0.279,ACTIVE,210.57,336.34,59.996,1488895204,"274151322000083","219011344069620",28.61,7.70,0,317.70,348.36,8.1,5.9,0.031,881588.1,881588.1,28502,0,0,0,L,1151911521,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895221,1703117.00
03/07/2017 09:00,2,0.295,ACTIVE,210.80,336.64,60.007,1488895204,"274151322000076","219011344069620",29.54,7.70,0,326.42,340.25,8.8,6.6,0.044,939314.4,939314.4,28601,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895222,1703118.00
03/07/2017 09:00,2,0.359,ACTIVE,210.80,336.04,59.991,1488895204,"201051344000868","219011344069620",29.82,5.50,0,296.96,340.25,10.9,8.6,0.053,621652.9,621652.9,29196,0,0,0,L,1122011218,0,120.42,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895223,1703119.00
03/07/2017 09:00,2,0.299,ACTIVE,210.12,336.04,59.986,1488895204,"274151322000095","219011344069620",27.87,7.00,0,325.52,341.15,8.4,6.2,0.044,930336.2,930336.2,28721,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895224,1703120.00
03/07/2017 09:00,2,0.354,ACTIVE,210.80,335.44,60.039,1488895204,"201051344000988","219011344069620",19.66,6.00,0,293.96,340.55,7.1,4.9,0.035,577865.3,577865.3,29238,0,0,0,L,1122011218,0,120.20,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895225,1703121.00
03/07/2017 09:00,2,0.396,ACTIVE,210.12,334.24,59.944,1488895204,"201051344001025","219011344069620",29.40,5.50,0,317.10,346.26,11.8,9.5,0.062,625496.8,625496.8,29324,0,0,0,L,1122011218,0,120.42,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895226,1703122.00
03/07/2017 09:00,2,0.389,ALERT,210.80,335.44,59.981,1488895204,"201051344000458","219011344069620",29.04,7.30,0,296.66,342.05,11.4,9.1,0.057,633210.0,633210.0,28813,0,0,0,L,1122011218,0,120.65,120.65,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895228,1703123.00
03/07/2017 09:00,2,0.367,ALERT,211.48,337.24,59.986,1488895204,"201051344000853","219011344069620",29.70,6.00,0,296.96,342.05,11.1,8.7,0.057,633385.8,633385.8,28657,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895229,1703124.00
03/07/2017 09:00,2,0.389,ALERT,211.03,336.34,60.023,1488895204,"201051344000685","219011344069620",29.30,6.00,0,294.26,339.95,11.6,9.3,0.062,626783.5,626783.5,29000,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895231,1703125.00
03/07/2017 09:00,2,0.391,ACTIVE,210.57,335.44,59.970,1488895204,"201051344000917","219011344069620",29.04,6.70,0,304.78,370.00,11.5,9.2,0.057,623184.2,623184.2,28992,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895232,1703126.00
03/07/2017 09:00,2,0.379,ACTIVE,210.80,335.44,60.002,1488895204,"201051344001145","219011344069620",29.44,5.50,0,308.39,367.90,11.3,9.0,0.062,631112.5,631112.5,28831,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895233,1703127.00
03/07/2017 09:00,2,0.412,ACTIVE,210.57,335.74,59.970,1488895204,"201051344000651","219011344069620",28.33,4.50,0,311.09,357.68,11.8,9.5,0.062,620008.6,620008.6,29204,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895234,1703128.00
03/07/2017 09:00,2,0.268,ACTIVE,209.90,334.84,59.965,1488895204,"274151322000088","219011344069620",27.79,7.70,0,324.92,343.85,7.5,5.4,0.040,844506.6,844506.6,28726,0,0,0,L,1151911521,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895235,1703129.00
03/07/2017 09:00,2,0.197,ACTIVE,210.80,389.24,59.975,1488895204,"274151322000068","219011344069620",36.60,8.00,0,293.36,407.87,7.4,5.2,0.035,731647.6,731647.6,29435,0,0,0,L,1151911521,0,121.10,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895236,1703130.00
03/07/2017 09:00,2,0.387,ACTIVE,210.35,333.93,59.970,1488895204,"201051344001135","219011344069620",30.00,6.00,0,317.10,343.85,11.8,9.4,0.062,616086.4,616086.4,29224,0,0,0,L,1122011218,0,120.65,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895237,1703131.00
03/07/2017 09:00,2,0.387,ACTIVE,210.57,336.04,59.975,1488895204,"201051344000594","219011344069620",29.22,6.30,0,304.48,370.30,11.5,9.1,0.049,635179.6,635179.6,29070,0,0,0,L,1122011218,0,120.42,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895238,1703132.00
03/07/2017 09:00,2,0.385,ACTIVE,210.80,334.24,59.975,1488895204,"201051344001203","219011344069620",29.86,6.00,0,315.00,349.26,11.7,9.4,0.062,624196.4,624196.4,29264,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895239,1703133.00
03/07/2017 09:00,2,0.287,ACTIVE,210.35,335.74,60.007,1488895204,"274151322000054","219011344069620",27.83,8.50,0,324.62,339.65,8.1,5.9,0.035,862801.7,862801.7,28625,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895239,1703134.00
03/07/2017 09:00,2,0.375,ALERT,211.03,334.84,59.965,1488895204,"201051344000867","219011344069620",29.04,6.70,0,296.36,339.95,11.1,8.8,0.053,620922.0,620922.0,29230,0,0,0,L,1122011218,0,120.88,120.65,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895241,1703135.00
03/07/2017 09:00,2,0.441,ACTIVE,210.57,335.44,60.012,1488895204,"201051344001093","219011344069620",29.06,6.30,0,308.09,365.49,13.1,10.7,0.053,622843.3,622843.3,29085,0,0,0,L,1122011218,0,120.65,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895242,1703136.00
03/07/2017 09:00,2,0.305,ACTIVE,210.80,336.04,59.965,1488895204,"201051344000900","219011344069620",29.94,5.50,0,296.36,340.25,9.3,7.0,0.053,641316.9,641316.9,28568,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895243,1703137.00
03/07/2017 09:00,2,0.375,ACTIVE,211.03,335.74,59.965,1488895204,"201051344000648","219011344069620",30.14,5.00,0,309.89,364.89,11.4,9.1,0.053,631037.3,631037.3,28645,0,0,0,L,1122011218,0,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895244,1703138.00
03/07/2017 09:00,2,0.373,ACTIVE,211.03,336.04,59.975,1488895204,"201051344000569","219011344069620",30.20,6.30,0,316.20,355.88,11.4,9.1,0.053,643089.4,643089.4,28550,0,0,0,L,1122011218,0,120.20,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895245,1703139.00
03/07/2017 09:00,2,0.365,ACTIVE,210.80,335.44,59.959,1488895204,"201051344000983","219011344069620",29.42,6.30,0,310.49,365.19,10.9,8.6,0.057,634205.4,634205.4,28747,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895246,1703140.00
03/07/2017 09:00,2,0.352,ACTIVE,211.03,335.74,59.970,1488895204,"201051344001158","219011344069620",30.20,5.50,0,305.68,358.58,10.8,8.5,0.057,620918.5,620918.5,29105,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895247,1703141.00
03/07/2017 09:00,2,0.363,ALERT,211.48,336.94,59.933,1488895204,"201051344000576","219011344069620",30.51,6.00,0,296.96,341.45,11.2,8.9,0.049,634083.1,634083.1,28621,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895249,1703142.00
03/07/2017 09:00,2,0.289,ALERT,210.35,335.74,59.965,1488895204,"274151322000087","219011344069620",28.17,8.50,0,288.85,353.77,8.3,6.1,0.040,834426.9,834426.9,28982,0,0,0,L,1151911521,0,120.88,121.10,0002,6,0,0,0,0,0,0,57,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488895250,1703143.00
03/07/2017 09:15,2,0.293,ACTIVE,212.16,337.24,59.954,1488896103,"201051344000645","219011344069620",28.53,6.30,0,330.33,342.35,8.5,6.3,0.035,633304.6,633304.6,28658,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896104,1703144.00
03/07/2017 09:15,2,0.207,ACTIVE,211.25,336.34,59.965,1488896103,"274151322000085","219011344069620",28.47,7.30,0,331.83,340.85,6.0,3.9,0.027,860615.2,860615.2,28685,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896105,1703145.00
03/07/2017 09:15,2,0.303,ACTIVE,212.38,338.14,59.975,1488896103,"201051344000633","219011344069620",29.46,5.50,0,329.43,345.66,9.1,6.8,0.035,620184.6,620184.6,29208,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896106,1703146.00
03/07/2017 09:15,2,0.316,ACTIVE,211.93,336.94,59.986,1488896103,"201051344000469","219011344069620",29.60,4.50,0,328.52,344.76,9.5,7.2,0.035,622966.2,622966.2,29170,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896106,1703147.00
03/07/2017 09:15,2,0.309,ACTIVE,211.03,336.04,59.975,1488896103,"201051344000646","219011344069620",28.90,6.00,0,327.92,340.85,9.1,6.8,0.035,617935.3,617935.3,29074,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896107,1703148.00
03/07/2017 09:15,2,0.256,ACTIVE,210.80,337.24,59.970,1488896103,"274151322000052","219011344069620",22.38,8.00,0,331.23,341.15,5.8,3.7,0.027,890569.0,890569.0,28446,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896108,1703149.00
03/07/2017 09:15,2,0.305,ACTIVE,211.03,334.84,59.981,1488896103,"201051344000585","219011344069620",29.94,6.00,0,326.72,342.65,9.3,7.0,0.031,627994.2,627994.2,29231,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896109,1703150.00
03/07/2017 09:15,2,0.295,ACTIVE,211.03,334.84,59.981,1488896103,"201051344001230","219011344069620",29.46,6.00,0,326.12,341.45,8.8,6.6,0.031,621731.2,621731.2,28939,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896110,1703151.00
03/07/2017 09:15,2,0.318,ACTIVE,211.48,335.44,59.975,1488896103,"201051344000582","219011344069620",28.73,4.50,0,326.12,341.45,9.3,7.1,0.035,611966.1,611966.1,29149,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896111,1703152.00
03/07/2017 09:15,2,0.328,ACTIVE,210.80,333.93,59.959,1488896103,"201051344000955","219011344069620",29.80,6.00,0,326.42,341.15,9.9,7.7,0.035,630092.2,630092.2,29035,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896112,1703153.00
03/07/2017 09:15,2,0.131,ACTIVE,211.03,335.44,59.965,1488896103,"274151322000094","219011344069620",30.51,6.70,0,327.02,381.12,4.1,2.0,0.009,731081.6,731081.6,29526,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896113,1703154.00
03/07/2017 09:15,2,0.311,ACTIVE,211.48,335.74,60.007,1488896103,"201051344000579","219011344069620",30.79,6.70,0,329.73,341.75,9.8,7.5,0.027,640134.1,640134.1,28995,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896114,1703155.00
03/07/2017 09:15,2,0.338,ACTIVE,211.03,334.84,59.970,1488896103,"201051344000890","219011344069620",28.57,6.00,0,327.32,341.45,9.8,7.5,0.040,623783.9,623783.9,29161,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896115,1703156.00
03/07/2017 09:15,2,0.312,ACTIVE,211.25,335.44,59.965,1488896103,"201051344000438","219011344069620",30.42,5.50,0,328.82,341.15,9.7,7.5,0.035,626697.9,626697.9,29122,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896116,1703157.00
03/07/2017 09:15,2,0.359,ACTIVE,211.25,334.84,59.965,1488896103,"201051344000417","219011344069620",19.16,6.00,0,327.32,340.85,7.0,4.8,0.022,603794.1,603794.1,29428,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896117,1703158.00
03/07/2017 09:15,2,0.211,ACTIVE,210.80,337.24,59.928,1488896103,"274151322000083","219011344069620",27.97,7.70,0,327.02,341.45,6.0,3.9,0.031,881589.2,881589.2,28503,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896118,1703159.00
03/07/2017 09:15,2,0.221,ACTIVE,211.70,337.54,59.959,1488896103,"274151322000076","219011344069620",29.28,7.70,0,328.22,341.15,6.5,4.4,0.031,939315.6,939315.6,28602,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896118,1703160.00
03/07/2017 09:15,2,0.289,ACTIVE,211.48,336.04,59.970,1488896103,"201051344000868","219011344069620",29.76,5.50,0,326.42,342.35,8.7,6.5,0.035,621654.7,621654.7,29197,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896119,1703161.00
03/07/2017 09:15,2,0.221,ACTIVE,210.80,336.94,59.949,1488896103,"274151322000095","219011344069620",27.75,7.00,0,326.72,340.25,6.2,4.1,0.035,930337.4,930337.4,28722,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896120,1703162.00
03/07/2017 09:15,2,0.281,ACTIVE,211.48,337.54,59.965,1488896103,"201051344000988","219011344069620",19.18,6.00,0,325.82,342.05,5.5,3.4,0.018,577866.2,577866.2,29239,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896121,1703163.00
03/07/2017 09:15,2,0.311,ACTIVE,211.03,333.93,59.959,1488896103,"201051344001025","219011344069620",28.65,5.50,0,326.12,341.75,9.1,6.8,0.049,625498.7,625498.7,29325,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896122,1703164.00
03/07/2017 09:15,2,0.301,ACTIVE,211.48,335.44,59.959,1488896103,"201051344000458","219011344069620",29.78,7.00,0,326.72,343.25,9.1,6.9,0.035,633211.8,633211.8,28815,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896123,1703165.00
03/07/2017 09:15,2,0.303,ACTIVE,211.93,337.54,59.991,1488896103,"201051344000853","219011344069620",28.59,6.00,0,328.82,344.45,8.8,6.6,0.040,633387.6,633387.6,28659,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896124,1703166.00
03/07/2017 09:15,2,0.305,ACTIVE,211.48,336.34,59.959,1488896103,"201051344000685","219011344069620",28.92,5.50,0,328.22,343.25,9.0,6.7,0.040,626785.4,626785.4,29002,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896125,1703167.00
03/07/2017 09:15,2,0.289,ACTIVE,211.48,335.74,59.959,1488896103,"201051344000917","219011344069620",29.76,6.30,0,325.52,341.75,8.7,6.5,0.031,623186.0,623186.0,28993,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896126,1703168.00
03/07/2017 09:15,2,0.279,ACTIVE,211.48,336.04,59.954,1488896103,"201051344001145","219011344069620",29.94,5.00,0,328.22,341.75,8.6,6.3,0.035,631114.3,631114.3,28832,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896127,1703169.00
03/07/2017 09:15,2,0.309,ACTIVE,211.25,336.34,59.954,1488896103,"201051344000651","219011344069620",29.58,4.50,0,327.32,342.05,9.2,7.0,0.035,620010.5,620010.5,29205,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896128,1703170.00
03/07/2017 09:15,2,0.191,ACTIVE,210.35,335.14,59.922,1488896103,"274151322000088","219011344069620",27.77,7.70,0,325.52,340.55,5.4,3.3,0.022,844507.6,844507.6,28727,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896129,1703171.00
03/07/2017 09:15,2,0.148,ACTIVE,211.48,337.24,59.954,1488896103,"274151322000068","219011344069620",30.73,8.00,0,329.43,392.85,4.6,2.5,0.018,731648.3,731648.3,29436,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896129,1703172.00
03/07/2017 09:15,2,0.307,ACTIVE,210.80,334.24,59.959,1488896103,"201051344001135","219011344069620",28.69,5.50,0,326.42,340.85,8.9,6.7,0.035,616088.2,616088.2,29225,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896130,1703173.00
03/07/2017 09:15,2,0.307,ACTIVE,211.25,336.04,59.959,1488896103,"201051344000594","219011344069620",29.02,6.00,0,326.12,342.65,9.1,6.8,0.040,635181.5,635181.5,29071,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896131,1703174.00
03/07/2017 09:15,2,0.307,ACTIVE,211.25,334.54,59.965,1488896103,"201051344001203","219011344069620",28.71,5.50,0,327.02,344.15,9.0,6.7,0.035,624198.2,624198.2,29265,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896132,1703175.00
03/07/2017 09:15,2,0.203,ACTIVE,210.80,336.34,59.954,1488896103,"274151322000054","219011344069620",28.49,8.00,0,325.82,340.55,5.9,3.8,0.018,862802.8,862802.8,28626,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896133,1703176.00
03/07/2017 09:15,2,0.295,ACTIVE,211.70,335.44,59.959,1488896103,"201051344000867","219011344069620",28.90,6.70,0,326.12,342.95,8.7,6.5,0.031,620923.7,620923.7,29232,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896134,1703177.00
03/07/2017 09:15,2,0.348,ACTIVE,211.03,335.14,59.949,1488896103,"201051344001093","219011344069620",28.80,6.30,0,326.42,341.45,10.2,7.9,0.035,622845.4,622845.4,29086,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896135,1703178.00
03/07/2017 09:15,2,0.232,ACTIVE,211.48,336.34,59.912,1488896103,"201051344000900","219011344069620",29.42,5.50,0,327.02,343.25,7.0,4.8,0.035,641318.2,641318.2,28569,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896136,1703179.00
03/07/2017 09:15,2,0.314,ACTIVE,211.70,336.04,59.975,1488896103,"201051344000648","219011344069620",28.75,5.00,0,327.02,342.65,9.2,7.0,0.035,631039.2,631039.2,28646,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896137,1703180.00
03/07/2017 09:15,2,0.295,ACTIVE,211.48,335.44,59.954,1488896103,"201051344000569","219011344069620",30.14,6.00,0,327.92,341.75,9.0,6.8,0.031,643091.2,643091.2,28551,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896138,1703181.00
03/07/2017 09:15,2,0.293,ACTIVE,211.48,335.74,59.922,1488896103,"201051344000983","219011344069620",29.22,6.00,0,326.72,341.75,8.7,6.5,0.035,634207.2,634207.2,28748,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896139,1703182.00
