ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 09:15,2,0.287,ACTIVE,211.70,336.04,59.954,1488896103,"201051344001158","219011344069620",28.80,5.00,0,327.92,343.25,8.4,6.2,0.035,620920.1,620920.1,29106,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896140,1703183.00
03/07/2017 09:15,2,0.303,ACTIVE,211.93,337.24,59.949,1488896103,"201051344000576","219011344069620",29.82,5.50,0,327.32,344.76,9.2,6.9,0.027,634084.9,634084.9,28623,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896141,1703184.00
03/07/2017 09:15,2,0.219,ACTIVE,211.03,335.74,59.954,1488896103,"274151322000087","219011344069620",27.47,9.30,0,327.62,341.45,6.1,4.0,0.013,834428.0,834428.0,28984,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488896142,1703185.00
03/07/2017 09:30,2,0.359,ACTIVE,212.16,338.14,59.965,1488897003,"201051344000645","219011344069620",29.74,6.00,0,327.92,342.65,10.8,8.5,0.049,633306.5,633306.5,28659,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897005,1703186.00
03/07/2017 09:30,2,0.281,ACTIVE,211.03,336.04,59.996,1488897003,"274151322000085","219011344069620",28.45,7.30,0,326.72,340.85,8.1,5.9,0.035,860616.5,860616.5,28686,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897006,1703187.00
03/07/2017 09:30,2,0.381,ACTIVE,212.38,339.65,59.938,1488897003,"201051344000633","219011344069620",29.46,5.00,0,327.32,344.45,11.4,9.0,0.057,620186.6,620186.6,29209,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897007,1703188.00
03/07/2017 09:30,2,0.398,ACTIVE,211.93,338.14,59.959,1488897003,"201051344000469","219011344069620",28.77,4.00,0,327.32,343.55,11.7,9.3,0.053,622968.3,622968.3,29171,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897008,1703189.00
03/07/2017 09:30,2,0.389,ACTIVE,211.25,336.94,59.965,1488897003,"201051344000646","219011344069620",29.18,5.50,0,326.12,341.75,11.5,9.2,0.053,617937.3,617937.3,29075,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897008,1703190.00
03/07/2017 09:30,2,0.299,ACTIVE,211.03,337.24,59.965,1488897003,"274151322000052","219011344069620",29.28,7.70,0,326.12,341.45,8.9,6.6,0.044,890570.4,890570.4,28447,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897009,1703191.00
03/07/2017 09:30,2,0.391,ACTIVE,211.48,336.94,59.965,1488897003,"201051344000585","219011344069620",29.30,6.00,0,329.73,341.45,11.6,9.3,0.057,627996.2,627996.2,29232,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897010,1703192.00
03/07/2017 09:30,2,0.367,ACTIVE,211.25,336.04,59.965,1488897003,"201051344001230","219011344069620",29.66,6.00,0,328.22,340.55,11.0,8.7,0.057,621733.2,621733.2,28940,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897011,1703193.00
03/07/2017 09:30,2,0.389,ACTIVE,211.93,336.94,59.965,1488897003,"201051344000582","219011344069620",29.50,4.50,0,329.73,342.05,11.7,9.3,0.057,611968.2,611968.2,29150,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897012,1703194.00
03/07/2017 09:30,2,0.402,ACTIVE,211.03,336.34,59.959,1488897003,"201051344000955","219011344069620",30.02,5.50,0,328.82,340.55,12.2,9.9,0.057,630094.4,630094.4,29036,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897013,1703195.00
03/07/2017 09:30,2,0.180,ACTIVE,210.80,375.41,59.959,1488897003,"274151322000094","219011344069620",35.13,6.70,0,333.33,381.12,6.4,4.3,0.031,731082.4,731082.4,29527,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897014,1703196.00
03/07/2017 09:30,2,0.396,ACTIVE,211.70,337.54,59.928,1488897003,"201051344000579","219011344069620",30.00,6.30,0,330.63,342.65,12.1,9.7,0.057,640136.2,640136.2,28996,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897015,1703197.00
03/07/2017 09:30,2,0.402,ACTIVE,211.03,335.74,59.970,1488897003,"201051344000890","219011344069620",30.24,6.00,0,328.82,348.06,12.3,9.9,0.057,623786.1,623786.1,29162,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897016,1703198.00
03/07/2017 09:30,2,0.406,ACTIVE,211.48,336.64,59.954,1488897003,"201051344000438","219011344069620",29.30,5.00,0,329.13,342.05,12.1,9.8,0.053,626700.0,626700.0,29123,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897017,1703199.00
03/07/2017 09:30,2,0.434,ACTIVE,211.70,335.74,59.970,1488897003,"201051344000417","219011344069620",19.28,6.00,0,328.82,340.25,8.5,6.3,0.035,603795.6,603795.6,29429,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897018,1703200.00
03/07/2017 09:30,2,0.279,ACTIVE,211.03,336.94,59.965,1488897003,"274151322000083","219011344069620",28.82,7.70,0,332.43,341.15,8.2,6.0,0.049,881590.5,881590.5,28504,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897018,1703201.00
03/07/2017 09:30,2,0.299,ACTIVE,211.48,336.64,59.965,1488897003,"274151322000076","219011344069620",29.42,7.70,0,333.63,341.75,8.9,6.7,0.044,939317.0,939317.0,28603,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897019,1703202.00
03/07/2017 09:30,2,0.377,ACTIVE,211.48,336.94,59.965,1488897003,"201051344000868","219011344069620",28.90,5.00,0,330.33,342.05,11.0,8.7,0.053,621656.6,621656.6,29198,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897020,1703203.00
03/07/2017 09:30,2,0.287,ACTIVE,210.80,337.84,59.965,1488897003,"274151322000095","219011344069620",29.14,7.00,0,332.73,340.85,8.5,6.2,0.040,930338.7,930338.7,28723,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897021,1703204.00
03/07/2017 09:30,2,0.354,ACTIVE,211.48,338.14,59.965,1488897003,"201051344000988","219011344069620",19.68,5.50,0,329.43,342.95,7.1,4.9,0.031,577867.3,577867.3,29240,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897022,1703205.00
03/07/2017 09:30,2,0.389,ACTIVE,211.25,335.44,59.965,1488897003,"201051344001025","219011344069620",29.50,5.00,0,327.92,341.45,11.7,9.3,0.057,625500.7,625500.7,29326,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897023,1703206.00
03/07/2017 09:30,2,0.387,ACTIVE,211.70,336.94,59.959,1488897003,"201051344000458","219011344069620",29.04,7.00,0,330.33,342.65,11.4,9.1,0.057,633213.9,633213.9,28816,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897024,1703207.00
03/07/2017 09:30,2,0.344,ACTIVE,212.16,338.44,59.965,1488897003,"201051344000853","219011344069620",31.07,5.50,0,331.83,343.55,10.8,8.5,0.053,633389.5,633389.5,28660,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897025,1703208.00
03/07/2017 09:30,2,0.387,ACTIVE,211.70,337.54,59.970,1488897003,"201051344000685","219011344069620",29.18,5.50,0,330.93,342.05,11.4,9.1,0.062,626787.3,626787.3,29003,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897026,1703209.00
03/07/2017 09:30,2,0.379,ACTIVE,211.48,336.94,59.986,1488897003,"201051344000917","219011344069620",29.04,6.30,0,327.92,342.05,11.2,8.9,0.057,623187.9,623187.9,28994,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897027,1703210.00
03/07/2017 09:30,2,0.357,ACTIVE,211.48,336.94,59.959,1488897003,"201051344001145","219011344069620",30.18,5.00,0,330.63,342.35,10.9,8.6,0.057,631116.1,631116.1,28833,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897027,1703211.00
03/07/2017 09:30,2,0.393,ACTIVE,211.48,336.64,59.970,1488897003,"201051344000651","219011344069620",29.54,4.00,0,329.73,341.75,11.8,9.4,0.057,620012.6,620012.6,29206,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897028,1703212.00
03/07/2017 09:30,2,0.268,ACTIVE,210.35,337.24,59.965,1488897003,"274151322000088","219011344069620",27.73,7.30,0,331.53,340.25,7.5,5.3,0.040,844508.7,844508.7,28728,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897029,1703213.00
03/07/2017 09:30,2,0.195,ACTIVE,211.48,386.23,59.959,1488897003,"274151322000068","219011344069620",36.22,8.50,0,333.63,392.55,7.2,5.0,0.031,731649.3,731649.3,29437,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897030,1703214.00
03/07/2017 09:30,2,0.371,ACTIVE,211.03,335.44,59.965,1488897003,"201051344001135","219011344069620",30.16,5.50,0,329.13,340.25,11.4,9.1,0.057,616090.2,616090.2,29226,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897031,1703215.00
03/07/2017 09:30,2,0.369,ACTIVE,211.03,336.64,59.975,1488897003,"201051344000594","219011344069620",30.20,6.00,0,329.43,342.35,11.3,9.0,0.053,635183.5,635183.5,29072,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897032,1703216.00
03/07/2017 09:30,2,0.373,ACTIVE,211.48,336.04,59.965,1488897003,"201051344001203","219011344069620",29.90,5.50,0,330.63,342.05,11.3,9.0,0.062,624200.2,624200.2,29266,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897033,1703217.00
03/07/2017 09:30,2,0.273,ACTIVE,210.57,337.24,59.965,1488897003,"274151322000054","219011344069620",29.12,7.70,0,331.23,340.85,8.1,5.9,0.044,862804.0,862804.0,28627,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897034,1703218.00
03/07/2017 09:30,2,0.371,ACTIVE,211.70,336.34,59.938,1488897003,"201051344000867","219011344069620",29.14,6.30,0,330.93,342.35,11.0,8.7,0.053,620925.6,620925.6,29233,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897035,1703219.00
03/07/2017 09:30,2,0.428,ACTIVE,211.25,337.24,59.965,1488897003,"201051344001093","219011344069620",28.90,6.00,0,327.92,342.05,12.6,10.2,0.062,622847.7,622847.7,29087,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897036,1703220.00
03/07/2017 09:30,2,0.303,ACTIVE,211.48,337.24,59.959,1488897003,"201051344000900","219011344069620",30.10,5.00,0,330.33,342.05,9.2,7.0,0.057,641319.7,641319.7,28570,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897037,1703221.00
03/07/2017 09:30,2,0.387,ACTIVE,211.70,337.54,59.965,1488897003,"201051344000648","219011344069620",29.08,4.50,0,330.93,343.55,11.4,9.1,0.057,631041.2,631041.2,28647,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897037,1703222.00
03/07/2017 09:30,2,0.371,ACTIVE,211.48,337.24,59.965,1488897003,"201051344000569","219011344069620",30.26,6.00,0,330.03,342.05,11.4,9.1,0.057,643093.2,643093.2,28552,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897038,1703223.00
03/07/2017 09:30,2,0.365,ACTIVE,211.70,336.64,59.959,1488897003,"201051344000983","219011344069620",29.34,6.00,0,329.73,341.45,10.9,8.6,0.057,634209.1,634209.1,28749,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897039,1703224.00
03/07/2017 09:30,2,0.359,ACTIVE,211.70,337.24,59.970,1488897003,"201051344001158","219011344069620",29.32,5.00,0,329.13,342.65,10.7,8.4,0.062,620922.0,620922.0,29107,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897040,1703225.00
03/07/2017 09:30,2,0.381,ACTIVE,211.93,338.44,59.970,1488897003,"201051344000576","219011344069620",29.02,5.50,0,331.23,344.45,11.3,8.9,0.057,634087.0,634087.0,28624,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897041,1703226.00
03/07/2017 09:30,2,0.291,ACTIVE,210.80,337.54,59.944,1488897003,"274151322000087","219011344069620",27.87,9.30,0,332.43,342.05,8.2,6.0,0.031,834429.2,834429.2,28985,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897042,1703227.00
03/07/2017 09:45,2,0.385,ACTIVE,212.38,339.04,59.954,1488897903,"201051344000645","219011344069620",28.35,6.00,0,330.63,345.96,11.1,8.8,0.053,633308.9,633308.9,28660,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897905,1703228.00
03/07/2017 09:45,2,0.287,ACTIVE,210.80,335.74,59.970,1488897903,"274151322000085","219011344069620",28.96,7.00,0,330.33,342.35,8.4,6.2,0.040,860618.2,860618.2,28687,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897906,1703229.00
03/07/2017 09:45,2,0.381,ACTIVE,212.61,339.95,60.018,1488897903,"201051344000633","219011344069620",29.94,5.00,0,331.53,346.56,11.6,9.3,0.057,620189.2,620189.2,29210,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897906,1703230.00
03/07/2017 09:45,2,0.379,ACTIVE,211.93,338.74,59.954,1488897903,"201051344000469","219011344069620",30.69,4.50,0,329.73,344.45,11.8,9.5,0.057,622970.9,622970.9,29172,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897907,1703231.00
03/07/2017 09:45,2,0.408,ACTIVE,211.03,336.94,59.986,1488897903,"201051344000646","219011344069620",29.22,5.50,0,328.52,342.95,12.1,9.8,0.066,617940.0,617940.0,29076,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897908,1703232.00
03/07/2017 09:45,2,0.318,ACTIVE,210.57,337.24,59.986,1488897903,"274151322000052","219011344069620",28.49,7.70,0,329.13,342.95,9.2,6.9,0.044,890572.4,890572.4,28448,0,0,0,L,1151911521,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897909,1703233.00
03/07/2017 09:45,2,0.412,ACTIVE,211.48,337.24,59.959,1488897903,"201051344000585","219011344069620",29.26,5.50,0,329.73,346.86,12.3,9.9,0.062,627998.9,627998.9,29233,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897910,1703234.00
03/07/2017 09:45,2,0.398,ACTIVE,211.03,336.34,60.012,1488897903,"201051344001230","219011344069620",28.63,5.50,0,328.52,342.35,11.6,9.3,0.062,621735.7,621735.7,28941,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897911,1703235.00
03/07/2017 09:45,2,0.402,ACTIVE,211.93,337.54,59.981,1488897903,"201051344000582","219011344069620",29.88,4.50,0,329.73,343.85,12.2,9.9,0.062,611970.9,611970.9,29151,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897912,1703236.00
03/07/2017 09:45,2,0.430,ACTIVE,210.80,336.64,59.981,1488897903,"201051344000955","219011344069620",29.18,5.50,0,328.52,346.26,12.7,10.3,0.066,630097.2,630097.2,29037,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897913,1703237.00
03/07/2017 09:45,2,0.186,ACTIVE,211.03,379.92,59.970,1488897903,"274151322000094","219011344069620",35.70,7.30,0,333.93,423.20,6.7,4.6,0.022,731083.8,731083.8,29528,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897914,1703238.00
03/07/2017 09:45,2,0.404,ACTIVE,211.93,338.14,59.986,1488897903,"201051344000579","219011344069620",30.08,6.30,0,330.63,345.06,12.3,10.0,0.057,640139.0,640139.0,28997,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897914,1703239.00
03/07/2017 09:45,2,0.422,ACTIVE,211.03,336.04,59.986,1488897903,"201051344000890","219011344069620",30.20,6.00,0,329.43,349.56,12.9,10.6,0.062,623788.9,623788.9,29163,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897915,1703240.00
03/07/2017 09:45,2,0.416,ACTIVE,211.25,337.24,59.970,1488897903,"201051344000438","219011344069620",29.86,5.50,0,330.03,348.36,12.6,10.3,0.057,626702.8,626702.8,29124,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897917,1703241.00
03/07/2017 09:45,2,0.445,ACTIVE,211.25,336.34,59.975,1488897903,"201051344000417","219011344069620",20.04,5.50,0,329.13,341.75,9.1,6.8,0.035,603797.4,603797.4,29430,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897918,1703242.00
03/07/2017 09:45,2,0.287,ACTIVE,211.03,336.94,59.991,1488897903,"274151322000083","219011344069620",28.88,7.70,0,330.03,342.65,8.4,6.2,0.049,881592.3,881592.3,28505,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897918,1703243.00
03/07/2017 09:45,2,0.307,ACTIVE,211.48,337.24,59.981,1488897903,"274151322000076","219011344069620",29.40,7.30,0,331.23,343.55,9.2,6.9,0.049,939319.0,939319.0,28604,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897919,1703244.00
03/07/2017 09:45,2,0.375,ACTIVE,211.70,337.84,59.981,1488897903,"201051344000868","219011344069620",29.34,5.00,0,330.63,343.55,11.2,8.9,0.053,621659.1,621659.1,29199,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897920,1703245.00
03/07/2017 09:45,2,0.297,ACTIVE,210.80,338.14,59.991,1488897903,"274151322000095","219011344069620",28.82,6.70,0,330.03,342.35,8.7,6.5,0.044,930340.6,930340.6,28724,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897921,1703246.00
03/07/2017 09:45,2,0.361,ACTIVE,211.70,338.74,59.959,1488897903,"201051344000988","219011344069620",19.44,5.50,0,328.22,343.55,7.1,5.0,0.031,577868.7,577868.7,29241,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897922,1703247.00
03/07/2017 09:45,2,0.402,ACTIVE,211.25,336.04,59.986,1488897903,"201051344001025","219011344069620",29.68,5.00,0,328.82,348.06,12.1,9.8,0.066,625503.4,625503.4,29327,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897923,1703248.00
03/07/2017 09:45,2,0.393,ACTIVE,211.93,337.84,59.986,1488897903,"201051344000458","219011344069620",29.20,7.00,0,330.63,344.15,11.6,9.3,0.062,633216.5,633216.5,28817,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897924,1703249.00
03/07/2017 09:45,2,0.369,ACTIVE,212.61,339.04,59.981,1488897903,"201051344000853","219011344069620",29.94,5.50,0,331.53,345.36,11.2,8.9,0.053,633392.0,633392.0,28661,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897925,1703250.00
03/07/2017 09:45,2,0.396,ACTIVE,211.48,338.14,59.981,1488897903,"201051344000685","219011344069620",29.44,5.50,0,330.03,343.85,11.8,9.5,0.066,626790.0,626790.0,29004,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897926,1703251.00
03/07/2017 09:45,2,0.395,ACTIVE,211.48,337.84,59.954,1488897903,"201051344000917","219011344069620",29.12,6.30,0,328.82,344.15,11.7,9.4,0.053,623190.6,623190.6,28995,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897926,1703252.00
03/07/2017 09:45,2,0.383,ACTIVE,211.25,336.94,59.975,1488897903,"201051344001145","219011344069620",29.36,5.00,0,330.33,345.66,11.4,9.1,0.057,631118.7,631118.7,28834,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897927,1703253.00
03/07/2017 09:45,2,0.412,ACTIVE,211.25,337.24,59.959,1488897903,"201051344000651","219011344069620",29.28,4.00,0,329.73,343.55,12.2,9.9,0.057,620015.3,620015.3,29207,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897928,1703254.00
03/07/2017 09:45,2,0.270,ACTIVE,210.35,336.94,59.949,1488897903,"274151322000088","219011344069620",27.81,7.30,0,329.43,341.75,7.6,5.4,0.031,844510.3,844510.3,28729,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897929,1703255.00
03/07/2017 09:45,2,0.197,ACTIVE,211.25,388.94,59.970,1488897903,"274151322000068","219011344069620",36.62,9.00,0,334.84,434.02,7.3,5.1,0.027,731650.9,731650.9,29438,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897930,1703256.00
03/07/2017 09:45,2,0.383,ACTIVE,211.03,335.14,59.981,1488897903,"201051344001135","219011344069620",30.14,5.50,0,329.13,346.56,11.8,9.4,0.057,616092.8,616092.8,29227,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897931,1703257.00
03/07/2017 09:45,2,0.379,ACTIVE,211.70,337.84,59.981,1488897903,"201051344000594","219011344069620",29.58,6.00,0,328.82,343.85,11.4,9.1,0.057,635186.1,635186.1,29073,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897932,1703258.00
03/07/2017 09:45,2,0.389,ACTIVE,211.25,336.04,60.002,1488897903,"201051344001203","219011344069620",29.88,5.00,0,329.43,343.85,11.8,9.4,0.066,624202.9,624202.9,29267,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897933,1703259.00
03/07/2017 09:45,2,0.275,ACTIVE,210.80,337.54,59.970,1488897903,"274151322000054","219011344069620",29.14,7.70,0,329.73,342.05,8.1,5.9,0.040,862805.7,862805.7,28628,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897934,1703260.00
03/07/2017 09:45,2,0.361,ACTIVE,212.16,337.54,60.018,1488897903,"201051344000867","219011344069620",29.86,6.30,0,330.33,343.85,10.9,8.6,0.053,620928.1,620928.1,29234,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897935,1703261.00
03/07/2017 09:45,2,0.439,ACTIVE,211.03,336.94,59.986,1488897903,"201051344001093","219011344069620",29.10,6.00,0,329.73,344.45,13.0,10.6,0.057,622850.6,622850.6,29088,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897936,1703262.00
03/07/2017 09:45,2,0.303,ACTIVE,211.70,338.44,59.981,1488897903,"201051344000900","219011344069620",29.98,5.00,0,330.33,343.85,9.2,7.0,0.053,641321.8,641321.8,28571,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897937,1703263.00
03/07/2017 09:45,2,0.381,ACTIVE,212.16,338.14,59.933,1488897903,"201051344000648","219011344069620",29.58,4.50,0,330.93,344.76,11.4,9.1,0.053,631043.8,631043.8,28648,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897938,1703264.00
03/07/2017 09:45,2,0.365,ACTIVE,211.93,338.14,60.012,1488897903,"201051344000569","219011344069620",30.59,5.50,0,330.33,345.36,11.3,9.0,0.053,643095.8,643095.8,28553,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897939,1703265.00
03/07/2017 09:45,2,0.367,ACTIVE,211.93,337.24,59.975,1488897903,"201051344000983","219011344069620",29.30,6.00,0,330.03,343.55,10.9,8.6,0.057,634211.5,634211.5,28750,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897940,1703266.00
03/07/2017 09:45,2,0.355,ACTIVE,211.93,338.14,59.975,1488897903,"201051344001158","219011344069620",29.56,5.00,0,330.33,344.15,10.7,8.4,0.053,620924.4,620924.4,29108,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897940,1703267.00
03/07/2017 09:45,2,0.381,ACTIVE,212.38,339.34,59.965,1488897903,"201051344000576","219011344069620",29.24,5.50,0,330.93,345.66,11.3,9.0,0.049,634089.5,634089.5,28625,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897941,1703268.00
03/07/2017 09:45,2,0.291,ACTIVE,210.80,337.54,59.965,1488897903,"274151322000087","219011344069620",27.85,9.70,0,330.03,342.95,8.2,6.0,0.031,834431.0,834431.0,28986,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488897942,1703269.00
03/07/2017 10:00,2,0.387,ACTIVE,212.38,338.44,59.996,1488898803,"201051344000645","219011344069620",29.42,6.00,0,329.43,344.76,11.6,9.2,0.057,633310.8,633310.8,28661,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898804,1703270.00
03/07/2017 10:00,2,0.295,ACTIVE,210.80,335.44,59.970,1488898803,"274151322000085","219011344069620",29.12,7.00,0,324.62,340.85,8.7,6.4,0.040,860619.5,860619.5,28688,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898805,1703271.00
03/07/2017 10:00,2,0.404,ACTIVE,212.38,339.34,59.970,1488898803,"201051344000633","219011344069620",29.46,5.00,0,328.82,346.26,12.1,9.8,0.066,620191.2,620191.2,29211,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898806,1703272.00
03/07/2017 10:00,2,0.422,ACTIVE,211.93,338.44,59.975,1488898803,"201051344000469","219011344069620",28.92,4.00,0,328.52,344.45,12.4,10.0,0.062,622973.0,622973.0,29173,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898807,1703273.00
03/07/2017 10:00,2,0.414,ACTIVE,210.80,336.64,59.975,1488898803,"201051344000646","219011344069620",29.50,5.50,0,324.02,342.65,12.4,10.1,0.053,617942.0,617942.0,29077,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898808,1703274.00
03/07/2017 10:00,2,0.328,ACTIVE,210.57,336.04,59.965,1488898803,"274151322000052","219011344069620",29.32,7.30,0,324.02,341.15,9.8,7.5,0.044,890573.8,890573.8,28449,0,0,0,L,1151911521,0,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898809,1703275.00
03/07/2017 10:00,2,0.424,ACTIVE,211.25,337.54,59.981,1488898803,"201051344000585","219011344069620",29.16,5.50,0,324.62,343.55,12.6,10.2,0.066,628001.0,628001.0,29234,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898810,1703276.00
03/07/2017 10:00,2,0.406,ACTIVE,211.03,336.64,59.975,1488898803,"201051344001230","219011344069620",28.96,5.50,0,324.02,342.65,11.9,9.6,0.066,621737.7,621737.7,28942,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898811,1703277.00
03/07/2017 10:00,2,0.410,ACTIVE,211.48,336.34,59.986,1488898803,"201051344000582","219011344069620",30.32,4.00,0,324.92,342.95,12.6,10.2,0.053,611973.0,611973.0,29152,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898812,1703278.00
03/07/2017 10:00,2,0.438,ACTIVE,210.57,336.64,59.970,1488898803,"201051344000955","219011344069620",30.20,5.50,0,325.82,342.65,13.4,11.0,0.062,630099.4,630099.4,29038,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898812,1703279.00
03/07/2017 10:00,2,0.199,ACTIVE,211.03,398.56,59.965,1488898803,"274151322000094","219011344069620",37.49,6.70,0,333.03,401.26,7.6,5.4,0.035,731084.6,731084.6,29529,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898813,1703280.00
03/07/2017 10:00,2,0.436,ACTIVE,211.93,338.14,59.970,1488898803,"201051344000579","219011344069620",30.24,6.00,0,329.13,345.36,13.4,11.0,0.062,640141.2,640141.2,28998,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898814,1703281.00
03/07/2017 10:00,2,0.445,ACTIVE,210.80,335.44,59.933,1488898803,"201051344000890","219011344069620",29.88,5.50,0,324.92,343.55,13.5,11.1,0.071,623791.2,623791.2,29164,0,0,0,L,1122011218,0,121.33,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898815,1703282.00
03/07/2017 10:00,2,0.445,ACTIVE,211.25,336.94,59.975,1488898803,"201051344000438","219011344069620",29.56,5.00,0,324.32,343.25,13.4,11.0,0.062,626705.0,626705.0,29125,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898816,1703283.00
03/07/2017 10:00,2,0.461,ACTIVE,211.25,335.74,60.023,1488898803,"201051344000417","219011344069620",19.92,5.50,0,324.32,341.75,9.3,7.1,0.040,603798.8,603798.8,29431,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898817,1703284.00
03/07/2017 10:00,2,0.320,ACTIVE,211.03,335.14,59.965,1488898803,"274151322000083","219011344069620",28.96,7.30,0,324.62,340.85,9.4,7.2,0.044,881593.6,881593.6,28506,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898818,1703285.00
03/07/2017 10:00,2,0.340,ACTIVE,211.48,336.34,59.970,1488898803,"274151322000076","219011344069620",29.84,7.30,0,325.82,341.45,10.3,8.0,0.057,939320.4,939320.4,28605,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898819,1703286.00
03/07/2017 10:00,2,0.420,ACTIVE,211.93,338.44,59.975,1488898803,"201051344000868","219011344069620",28.90,4.50,0,328.52,344.45,12.3,10.0,0.066,621661.0,621661.0,29200,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898820,1703287.00
03/07/2017 10:00,2,0.334,ACTIVE,210.57,336.04,59.959,1488898803,"274151322000095","219011344069620",29.24,6.70,0,324.92,340.55,9.9,7.7,0.057,930341.9,930341.9,28725,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898821,1703288.00
03/07/2017 10:00,2,0.385,ACTIVE,211.70,338.74,59.975,1488898803,"201051344000988","219011344069620",20.16,5.50,0,327.62,344.15,7.9,5.7,0.044,577869.7,577869.7,29242,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898822,1703289.00
03/07/2017 10:00,2,0.439,ACTIVE,211.03,335.74,59.975,1488898803,"201051344001025","219011344069620",29.46,4.50,0,324.02,343.85,13.1,10.7,0.071,625505.5,625505.5,29328,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898823,1703290.00
03/07/2017 10:00,2,0.436,ACTIVE,211.93,338.44,59.954,1488898803,"201051344000458","219011344069620",29.14,6.70,0,328.22,344.15,12.9,10.5,0.071,633218.5,633218.5,28818,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898823,1703291.00
03/07/2017 10:00,2,0.410,ACTIVE,212.61,339.95,59.970,1488898803,"201051344000853","219011344069620",30.18,5.50,0,330.03,345.66,12.6,10.3,0.066,633394.0,633394.0,28662,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898824,1703292.00
03/07/2017 10:00,2,0.432,ACTIVE,211.48,338.14,59.981,1488898803,"201051344000685","219011344069620",29.62,5.00,0,325.22,344.45,13.0,10.6,0.075,626792.0,626792.0,29005,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898825,1703293.00
03/07/2017 10:00,2,0.434,ACTIVE,211.25,337.54,59.970,1488898803,"201051344000917","219011344069620",29.12,6.00,0,325.22,344.45,12.8,10.4,0.066,623192.6,623192.6,28996,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898826,1703294.00
03/07/2017 10:00,2,0.422,ACTIVE,211.48,337.84,59.975,1488898803,"201051344001145","219011344069620",29.46,4.50,0,326.42,344.15,12.6,10.3,0.066,631120.6,631120.6,28835,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898827,1703295.00
03/07/2017 10:00,2,0.447,ACTIVE,211.25,337.24,59.986,1488898803,"201051344000651","219011344069620",29.66,3.70,0,325.22,343.85,13.5,11.1,0.071,620017.4,620017.4,29208,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898828,1703296.00
03/07/2017 10:00,2,0.316,ACTIVE,210.35,335.74,59.970,1488898803,"274151322000088","219011344069620",27.91,7.00,0,324.02,340.25,8.9,6.7,0.049,844511.4,844511.4,28730,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898829,1703297.00
03/07/2017 10:00,2,0.221,ACTIVE,211.48,417.49,59.965,1488898803,"274151322000068","219011344069620",39.66,8.50,0,335.14,420.80,8.9,6.6,0.035,731651.9,731651.9,29439,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898830,1703298.00
03/07/2017 10:00,2,0.432,ACTIVE,211.03,336.04,59.965,1488898803,"201051344001135","219011344069620",29.52,5.00,0,325.52,342.35,12.9,10.6,0.071,616094.8,616094.8,29228,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898831,1703299.00
03/07/2017 10:00,2,0.426,ACTIVE,211.70,339.04,59.981,1488898803,"201051344000594","219011344069620",30.06,5.50,0,327.32,343.85,13.0,10.6,0.071,635188.1,635188.1,29074,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898832,1703300.00
03/07/2017 10:00,2,0.428,ACTIVE,211.25,336.34,59.970,1488898803,"201051344001203","219011344069620",30.20,5.00,0,324.92,344.45,13.1,10.7,0.075,624204.9,624204.9,29268,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898832,1703301.00
03/07/2017 10:00,2,0.330,ACTIVE,210.80,337.54,59.970,1488898803,"274151322000054","219011344069620",28.73,7.70,0,324.02,340.55,9.6,7.4,0.053,862807.0,862807.0,28629,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898833,1703302.00
03/07/2017 10:00,2,0.418,ACTIVE,212.38,338.14,59.970,1488898803,"201051344000867","219011344069620",29.70,6.00,0,328.52,343.55,12.6,10.2,0.071,620930.0,620930.0,29235,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898834,1703303.00
03/07/2017 10:00,2,0.480,ACTIVE,211.25,337.54,59.970,1488898803,"201051344001093","219011344069620",29.34,5.50,0,325.22,342.35,14.3,11.9,0.071,622853.0,622853.0,29089,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898835,1703304.00
03/07/2017 10:00,2,0.352,ACTIVE,211.93,339.34,59.981,1488898803,"201051344000900","219011344069620",30.00,5.00,0,328.82,344.15,10.7,8.4,0.071,641323.3,641323.3,28572,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898836,1703305.00
03/07/2017 10:00,2,0.436,ACTIVE,212.16,338.74,59.991,1488898803,"201051344000648","219011344069620",29.84,4.50,0,329.43,344.45,13.2,10.8,0.066,631045.9,631045.9,28649,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898838,1703306.00
03/07/2017 10:00,2,0.430,ACTIVE,212.16,338.44,59.981,1488898803,"201051344000569","219011344069620",29.88,5.50,0,328.82,343.85,13.0,10.6,0.066,643097.8,643097.8,28554,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898839,1703307.00
03/07/2017 10:00,2,0.416,ACTIVE,211.93,338.44,59.970,1488898803,"201051344000983","219011344069620",29.48,5.50,0,327.62,343.85,12.5,10.1,0.071,634213.4,634213.4,28751,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898840,1703308.00
03/07/2017 10:00,2,0.406,ACTIVE,212.16,339.04,59.981,1488898803,"201051344001158","219011344069620",29.68,5.00,0,328.52,344.45,12.2,9.9,0.071,620926.3,620926.3,29109,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898841,1703309.00
03/07/2017 10:00,2,0.434,ACTIVE,212.61,339.95,59.981,1488898803,"201051344000576","219011344069620",28.71,5.00,0,330.33,345.96,12.6,10.3,0.062,634091.6,634091.6,28626,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898842,1703310.00
03/07/2017 10:00,2,0.330,ACTIVE,210.80,337.54,59.975,1488898803,"274151322000087","219011344069620",28.90,9.70,0,324.62,341.45,9.7,7.4,0.035,834432.3,834432.3,28987,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488898842,1703311.00
03/07/2017 10:15,2,0.607,ACTIVE,212.38,341.15,59.991,1488899703,"201051344000645","219011344069620",31.01,5.00,0,331.83,348.06,19.1,16.5,0.128,633313.7,633313.7,28662,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899705,1703312.00
03/07/2017 10:15,2,0.529,ACTIVE,211.25,338.14,60.007,1488899703,"274151322000085","219011344069620",29.94,6.70,0,330.93,343.25,16.0,13.5,0.093,860621.6,860621.6,28689,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899705,1703313.00
03/07/2017 10:15,2,0.627,ACTIVE,212.61,342.35,59.991,1488899703,"201051344000633","219011344069620",30.73,4.00,0,331.83,350.77,19.5,16.9,0.137,620194.2,620194.2,29212,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899706,1703314.00
03/07/2017 10:15,2,0.645,ACTIVE,212.16,341.15,59.996,1488899703,"201051344000469","219011344069620",30.63,3.30,0,330.63,348.36,20.1,17.4,0.133,622976.0,622976.0,29174,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899707,1703315.00
03/07/2017 10:15,2,0.639,ACTIVE,211.25,339.65,59.996,1488899703,"201051344000646","219011344069620",30.59,4.00,0,329.13,349.56,19.8,17.2,0.133,617945.0,617945.0,29078,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899708,1703316.00
03/07/2017 10:15,2,0.570,ACTIVE,210.57,337.24,59.981,1488899703,"274151322000052","219011344069620",30.24,7.00,0,328.82,344.15,17.5,14.9,0.110,890576.2,890576.2,28450,0,0,0,L,1151911521,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899709,1703317.00
03/07/2017 10:15,2,0.652,ACTIVE,211.70,340.25,60.023,1488899703,"201051344000585","219011344069620",30.53,4.50,0,329.43,349.26,20.2,17.6,0.133,628004.0,628004.0,29235,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899710,1703318.00
03/07/2017 10:15,2,0.631,ACTIVE,211.25,339.04,59.996,1488899703,"201051344001230","219011344069620",30.47,4.50,0,327.92,355.58,19.5,16.9,0.128,621740.6,621740.6,28943,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899711,1703319.00
03/07/2017 10:15,2,0.660,ACTIVE,211.93,340.25,59.986,1488899703,"201051344000582","219011344069620",30.45,3.30,0,330.33,352.57,20.4,17.8,0.133,611976.0,611976.0,29153,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899712,1703320.00
03/07/2017 10:15,2,0.674,ACTIVE,210.80,340.85,59.991,1488899703,"201051344000955","219011344069620",31.15,4.00,0,328.22,352.27,21.3,18.6,0.141,630102.6,630102.6,29039,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899713,1703321.00
03/07/2017 10:15,2,0.246,ACTIVE,211.03,464.38,59.991,1488899703,"274151322000094","219011344069620",44.33,7.00,0,333.33,466.49,11.2,8.9,0.053,731086.2,731086.2,29530,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899714,1703322.00
03/07/2017 10:15,2,0.689,ACTIVE,212.16,341.45,59.991,1488899703,"201051344000579","219011344069620",30.57,5.00,0,331.23,351.67,21.4,18.7,0.137,640144.3,640144.3,28999,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899714,1703323.00
03/07/2017 10:15,2,0.662,ACTIVE,211.25,348.06,59.991,1488899703,"201051344000890","219011344069620",31.95,4.50,0,329.13,359.48,21.5,18.8,0.137,623794.4,623794.4,29165,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899715,1703324.00
03/07/2017 10:15,2,0.684,ACTIVE,211.70,340.55,60.023,1488899703,"201051344000438","219011344069620",30.79,4.00,0,330.03,353.77,21.4,18.7,0.141,626708.2,626708.2,29126,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899716,1703325.00
03/07/2017 10:15,2,0.701,ACTIVE,211.70,338.14,59.991,1488899703,"201051344000417","219011344069620",20.32,4.50,0,328.82,343.85,14.4,12.0,0.093,603800.8,603800.8,29432,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899717,1703326.00
