ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 10:15,2,0.578,ACTIVE,211.03,337.84,59.991,1488899703,"274151322000083","219011344069620",30.24,7.00,0,330.03,344.45,17.7,15.2,0.110,881595.8,881595.8,28507,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899718,1703327.00
03/07/2017 10:15,2,0.605,ACTIVE,211.48,337.84,59.996,1488899703,"274151322000076","219011344069620",30.87,6.70,0,331.23,346.26,19.0,16.4,0.124,939322.9,939322.9,28606,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899719,1703328.00
03/07/2017 10:15,2,0.666,ACTIVE,211.93,340.85,59.996,1488899703,"201051344000868","219011344069620",30.91,3.70,0,331.83,350.47,20.9,18.3,0.141,621663.9,621663.9,29201,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899720,1703329.00
03/07/2017 10:15,2,0.605,ACTIVE,210.35,336.34,59.965,1488899703,"274151322000095","219011344069620",30.12,6.30,0,330.03,344.15,18.5,15.9,0.110,930344.2,930344.2,28726,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899721,1703330.00
03/07/2017 10:15,2,0.666,ACTIVE,212.16,340.25,59.996,1488899703,"201051344000988","219011344069620",20.08,4.50,0,330.93,346.86,13.6,11.2,0.097,577871.4,577871.4,29243,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899722,1703331.00
03/07/2017 10:15,2,0.689,ACTIVE,211.25,340.85,60.002,1488899703,"201051344001025","219011344069620",31.17,3.70,0,329.73,351.07,21.8,19.1,0.146,625508.5,625508.5,29329,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899723,1703332.00
03/07/2017 10:15,2,0.699,ACTIVE,211.93,340.85,59.996,1488899703,"201051344000458","219011344069620",30.45,6.30,0,331.83,349.26,21.6,18.9,0.150,633221.5,633221.5,28819,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899723,1703333.00
03/07/2017 10:15,2,0.678,ACTIVE,212.83,342.95,59.996,1488899703,"201051344000853","219011344069620",31.35,4.50,0,333.33,353.77,21.6,18.9,0.146,633396.9,633396.9,28663,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899724,1703334.00
03/07/2017 10:15,2,0.695,ACTIVE,211.70,340.85,59.965,1488899703,"201051344000685","219011344069620",30.79,4.00,0,329.43,348.96,21.7,19.0,0.155,626795.0,626795.0,29006,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899725,1703335.00
03/07/2017 10:15,2,0.691,ACTIVE,211.70,340.55,59.996,1488899703,"201051344000917","219011344069620",30.59,5.00,0,329.13,349.26,21.5,18.8,0.150,623195.5,623195.5,28997,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899726,1703336.00
03/07/2017 10:15,2,0.689,ACTIVE,211.48,340.25,59.996,1488899703,"201051344001145","219011344069620",30.85,3.70,0,331.23,349.86,21.6,18.9,0.150,631123.5,631123.5,28836,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899727,1703337.00
03/07/2017 10:15,2,0.721,ACTIVE,211.48,340.85,59.986,1488899703,"201051344000651","219011344069620",31.05,3.00,0,330.63,349.26,22.7,20.0,0.155,620020.5,620020.5,29209,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899728,1703338.00
03/07/2017 10:15,2,0.602,ACTIVE,210.35,337.54,59.959,1488899703,"274151322000088","219011344069620",29.60,6.30,0,329.43,343.85,18.0,15.5,0.115,844513.4,844513.4,28731,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899729,1703339.00
03/07/2017 10:15,2,0.264,ACTIVE,211.70,470.69,60.002,1488899703,"274151322000068","219011344069620",44.99,8.50,0,334.24,473.40,11.9,9.6,0.053,731653.7,731653.7,29440,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899730,1703340.00
03/07/2017 10:15,2,0.703,ACTIVE,211.03,345.06,59.981,1488899703,"201051344001135","219011344069620",31.59,4.00,0,329.43,353.47,22.5,19.8,0.155,616097.8,616097.8,29229,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899731,1703341.00
03/07/2017 10:15,2,0.732,ACTIVE,211.70,341.75,59.996,1488899703,"201051344000594","219011344069620",30.81,5.00,0,329.73,357.08,22.9,20.2,0.159,635191.1,635191.1,29075,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899732,1703342.00
03/07/2017 10:15,2,0.701,ACTIVE,211.48,345.96,60.007,1488899703,"201051344001203","219011344069620",31.73,4.00,0,330.03,359.18,22.6,19.8,0.159,624207.9,624207.9,29269,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899732,1703343.00
03/07/2017 10:15,2,0.629,ACTIVE,210.80,336.04,59.991,1488899703,"274151322000054","219011344069620",30.43,7.30,0,329.13,345.36,19.4,16.8,0.115,862809.1,862809.1,28630,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899733,1703344.00
03/07/2017 10:15,2,0.730,ACTIVE,212.38,341.45,59.996,1488899703,"201051344000867","219011344069620",30.81,5.50,0,331.23,350.47,22.9,20.1,0.159,620933.0,620933.0,29236,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899734,1703345.00
03/07/2017 10:15,2,0.771,ACTIVE,211.48,340.85,60.002,1488899703,"201051344001093","219011344069620",30.83,4.50,0,330.33,351.07,24.1,21.4,0.155,622856.2,622856.2,29090,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899735,1703346.00
03/07/2017 10:15,2,0.676,ACTIVE,212.38,342.35,59.996,1488899703,"201051344000900","219011344069620",30.87,4.00,0,331.23,351.07,21.1,18.5,0.164,641325.7,641325.7,28573,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899736,1703347.00
03/07/2017 10:15,2,0.758,ACTIVE,212.38,342.05,59.996,1488899703,"201051344000648","219011344069620",31.11,3.70,0,332.43,351.97,23.9,21.2,0.164,631049.0,631049.0,28650,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899737,1703348.00
03/07/2017 10:15,2,0.760,ACTIVE,212.38,342.65,59.991,1488899703,"201051344000569","219011344069620",31.21,4.50,0,332.43,355.28,24.1,21.3,0.168,643100.8,643100.8,28555,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899738,1703349.00
03/07/2017 10:15,2,0.732,ACTIVE,212.61,342.95,60.002,1488899703,"201051344000983","219011344069620",31.35,5.00,0,331.53,353.47,23.3,20.6,0.172,634216.3,634216.3,28752,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899739,1703350.00
03/07/2017 10:15,2,0.734,ACTIVE,212.38,342.65,59.996,1488899703,"201051344001158","219011344069620",31.31,3.70,0,332.13,352.87,23.3,20.6,0.172,620929.1,620929.1,29110,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899740,1703351.00
03/07/2017 10:15,2,0.768,ACTIVE,212.83,343.85,59.991,1488899703,"201051344000576","219011344069620",31.05,4.00,0,333.03,354.67,24.2,21.4,0.168,634094.6,634094.6,28627,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899741,1703352.00
03/07/2017 10:15,2,0.674,ACTIVE,211.03,339.04,59.959,1488899703,"274151322000087","219011344069620",30.06,9.30,0,328.22,346.26,20.6,17.9,0.124,834434.6,834434.6,28988,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488899742,1703353.00
03/07/2017 10:30,2,0.938,ACTIVE,212.61,348.06,59.975,1488900604,"201051344000645","219011344069620",31.67,4.00,0,329.43,364.29,30.1,27.1,0.221,633318.3,633318.3,28663,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900605,1703354.00
03/07/2017 10:30,2,0.846,ACTIVE,210.57,341.75,60.007,1488900604,"274151322000085","219011344069620",30.75,5.50,0,327.32,350.17,26.3,23.5,0.168,860625.5,860625.5,28690,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900606,1703355.00
03/07/2017 10:30,2,0.953,ACTIVE,212.61,346.56,59.986,1488900604,"201051344000633","219011344069620",31.43,3.30,0,328.82,364.89,30.4,27.4,0.234,620198.9,620198.9,29213,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900607,1703356.00
03/07/2017 10:30,2,0.941,ACTIVE,212.38,354.07,59.981,1488900604,"201051344000469","219011344069620",32.24,2.00,0,331.53,367.30,30.8,27.8,0.234,622980.9,622980.9,29175,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900607,1703357.00
03/07/2017 10:30,2,0.988,ACTIVE,211.03,346.26,59.954,1488900604,"201051344000646","219011344069620",31.33,3.30,0,328.22,366.40,31.4,28.4,0.239,617949.9,617949.9,29079,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900608,1703358.00
03/07/2017 10:30,2,0.908,ACTIVE,210.35,340.85,60.018,1488900604,"274151322000052","219011344069620",30.55,6.70,0,326.42,351.97,28.1,25.2,0.190,890580.4,890580.4,28451,0,0,0,L,1151911521,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900609,1703359.00
03/07/2017 10:30,2,0.990,ACTIVE,211.48,349.56,59.981,1488900604,"201051344000585","219011344069620",31.71,3.30,0,328.22,366.40,31.9,28.8,0.239,628009.0,628009.0,29236,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900610,1703360.00
03/07/2017 10:30,2,0.977,ACTIVE,211.03,344.15,60.012,1488900604,"201051344001230","219011344069620",31.21,3.30,0,327.92,361.89,30.9,27.9,0.239,621745.3,621745.3,28944,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900611,1703361.00
03/07/2017 10:30,2,0.979,ACTIVE,211.70,351.67,59.975,1488900604,"201051344000582","219011344069620",31.95,2.50,0,328.82,364.89,31.6,28.6,0.230,611980.9,611980.9,29154,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900612,1703362.00
03/07/2017 10:30,2,1.006,ACTIVE,210.80,351.37,60.012,1488900604,"201051344000955","219011344069620",31.97,3.30,0,328.22,364.29,32.6,29.5,0.247,630107.7,630107.7,29040,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900613,1703363.00
03/07/2017 10:30,2,0.590,ACTIVE,210.57,431.32,59.986,1488900604,"274151322000094","219011344069620",40.81,6.70,0,332.43,484.82,24.4,21.6,0.150,731088.5,731088.5,29531,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900614,1703364.00
03/07/2017 10:30,2,0.979,ACTIVE,212.16,352.57,59.970,1488900604,"201051344000579","219011344069620",32.10,4.00,0,333.03,367.00,31.9,28.8,0.234,640149.3,640149.3,29000,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900615,1703365.00
03/07/2017 10:30,2,1.025,ACTIVE,210.80,350.77,59.970,1488900604,"201051344000890","219011344069620",31.89,3.70,0,328.52,366.10,33.1,30.1,0.239,623799.5,623799.5,29166,0,0,0,L,1122011218,0,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900616,1703366.00
03/07/2017 10:30,2,1.006,ACTIVE,211.25,354.37,59.981,1488900604,"201051344000438","219011344069620",32.22,3.00,0,329.13,369.40,32.9,29.8,0.243,626713.2,626713.2,29127,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900617,1703367.00
03/07/2017 10:30,2,1.025,ACTIVE,211.03,340.85,60.018,1488900604,"201051344000417","219011344069620",20.95,3.30,0,318.30,350.17,21.8,19.1,0.150,603804.1,603804.1,29433,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900618,1703368.00
03/07/2017 10:30,2,0.885,ACTIVE,210.57,342.35,59.986,1488900604,"274151322000083","219011344069620",31.07,6.00,0,328.22,352.27,27.9,25.0,0.186,881599.8,881599.8,28508,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900618,1703369.00
03/07/2017 10:30,2,0.947,ACTIVE,211.03,349.86,59.975,1488900604,"274151322000076","219011344069620",31.55,6.00,0,329.43,359.78,30.3,27.3,0.199,939327.2,939327.2,28607,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900619,1703370.00
03/07/2017 10:30,2,0.986,ACTIVE,211.70,347.16,59.975,1488900604,"201051344000868","219011344069620",31.49,3.00,0,327.92,362.79,31.4,28.4,0.234,621668.7,621668.7,29202,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900620,1703371.00
03/07/2017 10:30,2,0.930,ACTIVE,210.35,343.25,59.954,1488900604,"274151322000095","219011344069620",31.37,5.00,0,328.22,357.08,29.5,26.6,0.190,930348.4,930348.4,28727,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900621,1703372.00
03/07/2017 10:30,2,0.986,ACTIVE,212.16,343.85,59.970,1488900604,"201051344000988","219011344069620",20.56,3.70,0,302.68,352.87,20.5,17.9,0.155,577874.3,577874.3,29244,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900622,1703373.00
03/07/2017 10:30,2,1.016,ACTIVE,211.03,351.37,59.975,1488900604,"201051344001025","219011344069620",31.97,3.00,0,327.92,367.00,33.0,29.9,0.247,625513.5,625513.5,29330,0,0,0,L,1122011218,0,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900623,1703374.00
03/07/2017 10:30,2,0.986,ACTIVE,212.16,347.76,59.975,1488900604,"201051344000458","219011344069620",31.67,5.00,0,328.52,363.69,31.6,28.6,0.243,633226.4,633226.4,28820,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900624,1703375.00
03/07/2017 10:30,2,0.980,ACTIVE,212.61,348.96,59.986,1488900604,"201051344000853","219011344069620",31.71,3.30,0,329.43,365.19,31.5,28.5,0.234,633401.7,633401.7,28664,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900625,1703376.00
03/07/2017 10:30,2,1.002,ACTIVE,211.25,351.07,59.970,1488900604,"201051344000685","219011344069620",31.89,3.30,0,328.82,364.89,32.4,29.4,0.256,626799.9,626799.9,29007,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900626,1703377.00
03/07/2017 10:30,2,1.002,ACTIVE,211.25,348.36,59.970,1488900604,"201051344000917","219011344069620",31.55,4.00,0,328.22,365.19,32.0,29.0,0.243,623200.3,623200.3,28998,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900627,1703378.00
03/07/2017 10:30,2,1.006,ACTIVE,211.25,347.46,59.928,1488900604,"201051344001145","219011344069620",31.53,3.00,0,330.03,365.49,32.1,29.1,0.247,631128.3,631128.3,28837,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900628,1703379.00
03/07/2017 10:30,2,1.023,ACTIVE,211.25,351.97,59.986,1488900604,"201051344000651","219011344069620",32.01,2.00,0,329.13,365.80,33.2,30.2,0.247,620025.6,620025.6,29210,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900629,1703380.00
03/07/2017 10:30,2,0.879,ACTIVE,210.12,338.14,59.965,1488900604,"274151322000088","219011344069620",30.42,5.50,0,326.42,349.56,27.1,24.2,0.177,844517.2,844517.2,28732,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900630,1703381.00
03/07/2017 10:30,2,0.270,ACTIVE,211.48,486.62,59.975,1488900604,"274151322000068","219011344069620",46.56,8.50,0,333.63,488.13,12.6,10.2,0.062,731656.0,731656.0,29441,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900631,1703382.00
03/07/2017 10:30,2,1.016,ACTIVE,210.80,349.26,59.965,1488900604,"201051344001135","219011344069620",31.73,3.30,0,328.52,365.19,32.7,29.6,0.256,616102.7,616102.7,29230,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900631,1703383.00
03/07/2017 10:30,2,1.000,ACTIVE,211.70,349.26,59.975,1488900604,"201051344000594","219011344069620",31.67,4.00,0,330.63,366.70,32.1,29.1,0.239,635196.0,635196.0,29076,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900632,1703384.00
03/07/2017 10:30,2,1.014,ACTIVE,211.03,350.47,60.002,1488900604,"201051344001203","219011344069620",31.93,3.30,0,327.92,367.30,32.8,29.7,0.252,624212.8,624212.8,29270,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900633,1703385.00
03/07/2017 10:30,2,0.900,ACTIVE,210.57,339.04,59.975,1488900604,"274151322000054","219011344069620",30.95,6.30,0,325.82,353.47,28.2,25.3,0.186,862813.2,862813.2,28631,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900634,1703386.00
03/07/2017 10:30,2,0.973,ACTIVE,212.38,351.67,59.970,1488900604,"201051344000867","219011344069620",32.01,4.50,0,330.03,364.29,31.5,28.5,0.234,620937.7,620937.7,29237,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900635,1703387.00
03/07/2017 10:30,2,1.041,ACTIVE,211.03,352.87,59.996,1488900604,"201051344001093","219011344069620",32.10,3.30,0,327.92,365.49,33.9,30.8,0.239,622861.4,622861.4,29091,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900636,1703388.00
03/07/2017 10:30,2,0.934,ACTIVE,212.16,345.66,59.975,1488900604,"201051344000900","219011344069620",31.25,3.00,0,329.73,362.79,29.6,26.6,0.234,641330.0,641330.0,28574,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900637,1703389.00
03/07/2017 10:30,2,0.998,ACTIVE,212.38,347.76,59.933,1488900604,"201051344000648","219011344069620",31.65,2.50,0,330.63,364.29,32.0,29.0,0.239,631053.9,631053.9,28651,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900638,1703390.00
03/07/2017 10:30,2,1.008,ACTIVE,212.16,348.06,59.954,1488900604,"201051344000569","219011344069620",31.57,3.70,0,331.23,365.19,32.2,29.2,0.243,643105.7,643105.7,28556,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900639,1703391.00
03/07/2017 10:30,2,0.967,ACTIVE,212.38,350.17,59.981,1488900604,"201051344000983","219011344069620",31.85,3.30,0,328.22,366.10,31.2,28.2,0.243,634221.0,634221.0,28753,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900640,1703392.00
03/07/2017 10:30,2,0.975,ACTIVE,212.38,348.96,59.986,1488900604,"201051344001158","219011344069620",31.75,3.00,0,331.53,365.49,31.3,28.3,0.243,620933.8,620933.8,29111,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900641,1703393.00
03/07/2017 10:30,2,1.006,ACTIVE,212.61,346.86,59.981,1488900604,"201051344000576","219011344069620",31.41,3.30,0,330.63,365.19,32.0,29.0,0.239,634099.4,634099.4,28628,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900641,1703394.00
03/07/2017 10:30,2,0.910,ACTIVE,210.80,345.36,59.986,1488900604,"274151322000087","219011344069620",30.57,8.50,0,323.41,351.07,28.2,25.3,0.172,834438.6,834438.6,28989,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488900642,1703395.00
03/07/2017 10:45,2,7.004,ACTIVE,219.16,370.90,59.986,1488901503,"201051344000645","219011344069620",32.44,4.00,0,334.24,420.50,230.1,220.1,1.021,633330.3,633330.3,28664,0,0,0,L,1122011218,0,124.72,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901504,1703396.00
03/07/2017 10:45,2,6.428,ACTIVE,213.06,373.31,59.949,1488901503,"274151322000085","219011344069620",31.47,6.30,0,325.82,391.34,204.7,195.7,0.773,860636.1,860636.1,28691,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901505,1703397.00
03/07/2017 10:45,2,6.801,ACTIVE,218.26,370.90,59.975,1488901503,"201051344000633","219011344069620",32.42,3.70,0,331.83,420.20,223.4,213.7,1.043,620210.9,620210.9,29214,0,0,0,L,1122011218,0,124.49,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901506,1703398.00
03/07/2017 10:45,2,6.719,ACTIVE,219.39,373.31,59.975,1488901503,"201051344000469","219011344069620",32.62,2.00,0,333.03,422.30,221.8,212.1,1.016,622993.0,622993.0,29176,0,0,0,L,1122011218,0,124.27,124.72,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901506,1703399.00
03/07/2017 10:45,2,6.027,ACTIVE,215.09,369.40,59.965,1488901503,"201051344000646","219011344069620",32.32,3.70,0,332.13,414.19,197.3,188.5,0.910,617961.9,617961.9,29080,0,0,0,L,1122011218,0,123.59,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901507,1703400.00
03/07/2017 10:45,2,6.121,ACTIVE,212.83,369.10,59.949,1488901503,"274151322000052","219011344069620",31.93,7.70,0,325.52,396.15,197.8,189.0,0.769,890591.5,890591.5,28452,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901508,1703401.00
03/07/2017 10:45,2,5.629,ACTIVE,215.77,370.00,59.986,1488901503,"201051344000585","219011344069620",32.66,4.00,0,332.43,415.09,186.2,177.8,0.853,628021.4,628021.4,29237,0,0,0,L,1122011218,0,123.36,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901509,1703402.00
03/07/2017 10:45,2,5.486,ACTIVE,214.64,370.30,59.970,1488901503,"201051344001230","219011344069620",32.70,3.70,0,330.93,414.49,181.7,173.4,0.857,621757.3,621757.3,28945,0,0,0,L,1122011218,0,123.36,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901510,1703403.00
03/07/2017 10:45,2,5.715,ACTIVE,216.00,367.90,59.959,1488901503,"201051344000582","219011344069620",32.50,2.50,0,332.13,416.89,188.2,179.7,0.835,611993.1,611993.1,29155,0,0,0,L,1122011218,0,123.81,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901511,1703404.00
03/07/2017 10:45,2,5.816,ACTIVE,214.87,368.50,59.959,1488901503,"201051344000955","219011344069620",32.60,4.00,0,332.43,414.79,192.2,183.5,0.897,630120.3,630120.3,29041,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901512,1703405.00
03/07/2017 10:45,2,0.461,ALERT,213.06,503.16,59.975,1488901503,"274151322000094","219011344069620",50.21,7.00,0,300.27,520.89,23.6,20.9,0.141,731096.9,731096.9,29532,0,0,0,L,1151911521,0,121.78,123.14,0400,5,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901514,1703406.00
03/07/2017 10:45,2,6.420,ACTIVE,218.93,372.11,59.954,1488901503,"201051344000579","219011344069620",32.74,4.50,0,334.54,422.00,212.7,203.4,0.986,640161.9,640161.9,29001,0,0,0,L,1122011218,0,124.49,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901515,1703407.00
03/07/2017 10:45,2,5.934,ACTIVE,215.09,367.00,60.002,1488901503,"201051344000890","219011344069620",32.30,4.50,0,332.43,414.19,194.1,185.5,0.879,623812.3,623812.3,29167,0,0,0,L,1122011218,0,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901516,1703408.00
03/07/2017 10:45,2,6.014,ACTIVE,215.77,372.71,59.933,1488901503,"201051344000438","219011344069620",32.96,4.00,0,331.83,417.49,200.8,191.9,0.919,626726.0,626726.0,29128,0,0,0,L,1122011218,0,124.04,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901517,1703409.00
03/07/2017 10:45,2,6.057,ACTIVE,215.54,354.37,59.959,1488901503,"201051344000417","219011344069620",21.23,3.70,0,313.20,387.44,130.4,123.9,0.605,603812.3,603812.3,29434,0,0,0,L,1122011218,0,123.59,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901518,1703410.00
03/07/2017 10:45,2,6.285,ACTIVE,212.83,356.48,59.965,1488901503,"274151322000083","219011344069620",31.97,9.30,0,328.22,397.66,203.3,194.3,0.804,881611.2,881611.2,28509,0,0,0,L,1151911521,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901518,1703411.00
03/07/2017 10:45,2,6.668,ACTIVE,213.96,382.63,59.959,1488901503,"274151322000076","219011344069620",32.58,8.50,0,333.03,405.77,220.0,210.4,0.857,939339.7,939339.7,28608,0,0,0,L,1151911521,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901519,1703412.00
03/07/2017 10:45,2,6.762,ACTIVE,217.58,368.80,59.975,1488901503,"201051344000868","219011344069620",32.36,3.00,0,330.33,420.50,221.5,211.9,0.999,621681.5,621681.5,29203,0,0,0,L,1122011218,0,123.59,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901520,1703413.00
03/07/2017 10:45,2,6.643,ACTIVE,212.61,360.69,59.959,1488901503,"274151322000095","219011344069620",32.34,8.00,0,331.23,405.77,217.6,208.1,0.840,930360.8,930360.8,28728,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901521,1703414.00
03/07/2017 10:45,2,6.617,ACTIVE,218.93,361.89,59.970,1488901503,"201051344000988","219011344069620",21.39,3.30,0,304.48,397.66,143.2,136.3,0.645,577882.6,577882.6,29245,0,0,0,L,1122011218,0,124.27,124.49,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901522,1703415.00
03/07/2017 10:45,2,5.887,ACTIVE,215.77,367.90,59.970,1488901503,"201051344001025","219011344069620",32.44,4.00,0,332.73,415.69,193.3,184.7,0.875,625526.6,625526.6,29331,0,0,0,L,1122011218,0,123.36,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901523,1703416.00
03/07/2017 10:45,2,6.354,ACTIVE,218.48,370.00,59.965,1488901503,"201051344000458","219011344069620",32.40,5.50,0,332.43,420.20,208.4,199.3,0.972,633239.3,633239.3,28821,0,0,0,L,1122011218,0,124.27,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901524,1703417.00
03/07/2017 10:45,2,6.098,ACTIVE,218.71,370.60,59.975,1488901503,"201051344000853","219011344069620",32.78,4.50,0,332.43,422.60,202.4,193.4,0.924,633414.7,633414.7,28665,0,0,0,L,1122011218,0,124.49,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901525,1703418.00
03/07/2017 10:45,2,5.426,ACTIVE,214.64,369.10,59.965,1488901503,"201051344000685","219011344069620",32.66,4.00,0,333.33,413.59,179.3,171.2,0.844,626812.8,626812.8,29008,0,0,0,L,1122011218,0,123.81,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901526,1703419.00
03/07/2017 10:45,2,5.385,ACTIVE,215.77,368.50,59.975,1488901503,"201051344000917","219011344069620",32.56,4.50,0,330.63,417.79,177.7,169.6,0.822,623213.1,623213.1,28999,0,0,0,L,1122011218,0,123.36,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901527,1703420.00
03/07/2017 10:45,2,5.369,ACTIVE,214.64,367.00,59.970,1488901503,"201051344001145","219011344069620",32.46,4.50,0,333.63,417.49,176.6,168.5,0.809,631141.1,631141.1,28838,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901528,1703421.00
03/07/2017 10:45,2,5.438,ACTIVE,215.77,366.70,59.991,1488901503,"201051344000651","219011344069620",32.52,3.70,0,333.33,416.89,179.1,170.9,0.809,620038.8,620038.8,29211,0,0,0,L,1122011218,0,124.04,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901529,1703422.00
03/07/2017 10:45,2,5.340,ACTIVE,212.38,360.08,59.975,1488901503,"274151322000088","219011344069620",31.51,7.70,0,323.41,395.85,170.1,162.3,0.641,844528.7,844528.7,28733,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901529,1703423.00
03/07/2017 10:45,2,0.453,ALERT,213.74,502.86,59.970,1488901503,"274151322000068","219011344069620",49.90,8.50,0,387.14,516.98,23.1,20.4,0.128,731663.6,731663.6,29442,0,0,0,L,1151911521,0,122.23,123.14,0001,8,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901531,1703424.00
03/07/2017 10:45,2,5.293,ACTIVE,215.32,366.70,60.002,1488901503,"201051344001135","219011344069620",32.58,4.00,0,332.73,416.59,174.5,166.5,0.809,616115.8,616115.8,29231,0,0,0,L,1122011218,0,123.59,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901532,1703425.00
03/07/2017 10:45,2,5.791,ACTIVE,216.00,368.80,59.991,1488901503,"201051344000594","219011344069620",32.50,6.00,0,329.73,421.70,190.6,182.1,0.862,635209.4,635209.4,29077,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901533,1703426.00
03/07/2017 10:45,2,5.293,ACTIVE,215.54,367.90,59.959,1488901503,"201051344001203","219011344069620",32.68,5.00,0,333.33,417.19,175.2,167.2,0.813,624226.1,624226.1,29271,0,0,0,L,1122011218,0,124.04,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901534,1703427.00
03/07/2017 10:45,2,5.586,ACTIVE,212.83,356.18,59.933,1488901503,"274151322000054","219011344069620",32.07,7.70,0,325.22,394.95,181.4,173.2,0.694,862825.2,862825.2,28632,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901535,1703428.00
03/07/2017 10:45,2,6.268,ACTIVE,217.58,367.90,59.975,1488901503,"201051344000867","219011344069620",32.42,6.30,0,332.73,419.90,205.8,196.7,0.928,620951.1,620951.1,29238,0,0,0,L,1122011218,0,124.04,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901536,1703429.00
03/07/2017 10:45,2,5.564,ACTIVE,215.77,370.90,59.965,1488901503,"201051344001093","219011344069620",32.84,4.50,0,331.83,418.39,185.1,176.7,0.826,622875.0,622875.0,29092,0,0,0,L,1122011218,0,123.59,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901537,1703430.00
03/07/2017 10:45,2,6.328,ACTIVE,218.03,374.51,59.975,1488901503,"201051344000900","219011344069620",32.78,3.30,0,332.43,421.70,210.2,200.9,0.950,641343.2,641343.2,28575,0,0,0,L,1122011218,0,124.27,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901538,1703431.00
03/07/2017 10:45,2,6.377,ACTIVE,218.03,370.00,59.965,1488901503,"201051344000648","219011344069620",32.70,4.00,0,332.73,421.70,211.0,201.7,0.946,631067.5,631067.5,28652,0,0,0,L,1122011218,0,123.59,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901539,1703432.00
03/07/2017 10:45,2,6.438,ACTIVE,218.26,372.41,59.991,1488901503,"201051344000569","219011344069620",32.78,5.00,0,333.93,419.60,213.5,204.2,0.968,643119.5,643119.5,28557,0,0,0,L,1122011218,0,123.81,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901539,1703433.00
03/07/2017 10:45,2,6.348,ACTIVE,218.48,369.70,59.970,1488901503,"201051344000983","219011344069620",32.58,4.50,0,334.54,421.10,209.5,200.3,0.981,634234.6,634234.6,28754,0,0,0,L,1122011218,0,124.27,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901540,1703434.00
03/07/2017 10:45,2,6.336,ACTIVE,218.93,368.50,59.949,1488901503,"201051344001158","219011344069620",32.32,4.50,0,333.33,420.50,207.3,198.2,0.955,620947.4,620947.4,29112,0,0,0,L,1122011218,0,124.27,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901541,1703435.00
03/07/2017 10:45,2,6.457,ACTIVE,218.71,370.60,59.959,1488901503,"201051344000576","219011344069620",32.56,4.00,0,333.03,422.30,212.9,203.5,0.955,634113.2,634113.2,28629,0,0,0,L,1122011218,0,124.49,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901542,1703436.00
03/07/2017 10:45,2,5.984,ACTIVE,212.61,359.48,59.933,1488901503,"274151322000087","219011344069620",31.51,10.70,0,325.22,396.75,190.8,182.3,0.712,834450.8,834450.8,28990,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488901543,1703437.00
03/07/2017 11:00,2,1.721,ACTIVE,213.06,354.37,59.970,1488902403,"201051344000645","219011344069620",31.67,4.50,0,320.11,416.89,55.2,51.4,0.438,633356.4,633356.4,28665,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902404,1703438.00
03/07/2017 11:00,2,1.602,ACTIVE,211.48,344.45,59.954,1488902403,"274151322000085","219011344069620",30.91,7.30,0,327.62,389.84,50.1,46.4,0.336,860659.6,860659.6,28692,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902405,1703439.00
03/07/2017 11:00,2,1.684,ACTIVE,212.83,360.08,59.996,1488902403,"201051344000633","219011344069620",32.16,4.50,0,320.11,417.19,54.9,51.0,0.460,620236.6,620236.6,29215,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902406,1703440.00
03/07/2017 11:00,2,1.686,ACTIVE,212.83,361.59,59.970,1488902403,"201051344000469","219011344069620",32.38,2.50,0,321.01,419.00,55.3,51.5,0.446,623018.9,623018.9,29177,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902407,1703441.00
03/07/2017 11:00,2,1.744,ACTIVE,211.70,358.28,59.959,1488902403,"201051344000646","219011344069620",31.91,5.00,0,324.32,412.68,56.4,52.5,0.464,617986.6,617986.6,29081,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902408,1703442.00
03/07/2017 11:00,2,1.619,ACTIVE,211.03,347.46,59.959,1488902403,"274151322000052","219011344069620",31.39,9.30,0,330.03,394.35,51.4,47.7,0.362,890615.5,890615.5,28453,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902409,1703443.00
03/07/2017 11:00,2,1.768,ACTIVE,212.38,358.58,59.981,1488902403,"201051344000585","219011344069620",31.97,4.50,0,323.72,414.49,57.3,53.4,0.460,628046.2,628046.2,29238,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902409,1703444.00
03/07/2017 11:00,2,1.730,ACTIVE,211.70,356.48,59.954,1488902403,"201051344001230","219011344069620",31.89,5.00,0,324.92,412.38,55.9,52.0,0.451,621781.9,621781.9,28946,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902410,1703445.00
03/07/2017 11:00,2,1.746,ACTIVE,212.61,356.18,59.965,1488902403,"201051344000582","219011344069620",31.77,3.70,0,322.21,412.98,56.2,52.3,0.446,612017.7,612017.7,29156,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902411,1703446.00
03/07/2017 11:00,2,1.770,ACTIVE,211.70,356.48,59.975,1488902403,"201051344000955","219011344069620",31.79,5.50,0,327.02,411.48,57.0,53.1,0.473,630145.1,630145.1,29042,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902412,1703447.00
03/07/2017 11:00,2,1.096,ALERT,210.80,433.72,59.949,1488902403,"274151322000094","219011344069620",40.20,7.30,0,397.66,517.88,44.5,41.1,0.301,731103.6,731103.6,29534,0,0,0,L,1151911521,0,120.65,122.01,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902414,1703448.00
03/07/2017 11:00,2,1.680,ACTIVE,212.61,359.48,59.965,1488902403,"201051344000579","219011344069620",32.12,5.50,0,321.91,417.79,54.7,50.8,0.442,640187.2,640187.2,29002,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902415,1703449.00
03/07/2017 11:00,2,1.781,ACTIVE,211.70,356.18,59.933,1488902403,"201051344000890","219011344069620",31.79,5.50,0,325.22,410.28,57.4,53.5,0.451,623837.2,623837.2,29168,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902416,1703450.00
03/07/2017 11:00,2,1.727,ACTIVE,212.16,362.49,59.970,1488902403,"201051344000438","219011344069620",32.44,5.00,0,322.21,415.09,56.7,52.8,0.451,626750.7,626750.7,29129,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902417,1703451.00
03/07/2017 11:00,2,1.777,ACTIVE,212.16,347.46,59.970,1488902403,"201051344000417","219011344069620",20.75,4.50,0,318.30,388.34,37.4,34.2,0.292,603828.3,603828.3,29435,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902417,1703452.00
03/07/2017 11:00,2,1.559,ACTIVE,211.03,358.28,59.965,1488902403,"274151322000083","219011344069620",31.61,8.50,0,328.82,393.15,49.9,46.3,0.345,881634.5,881634.5,28510,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902418,1703453.00
03/07/2017 11:00,2,1.678,ACTIVE,211.48,359.18,59.970,1488902403,"274151322000076","219011344069620",31.87,9.70,0,332.13,401.56,54.1,50.3,0.380,939365.1,939365.1,28609,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902419,1703454.00
03/07/2017 11:00,2,1.664,ACTIVE,212.38,357.08,59.938,1488902403,"201051344000868","219011344069620",31.97,3.00,0,322.21,418.09,53.9,50.1,0.433,621706.8,621706.8,29204,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902420,1703455.00
03/07/2017 11:00,2,1.658,ACTIVE,211.25,352.87,59.949,1488902403,"274151322000095","219011344069620",31.73,8.50,0,330.03,403.67,53.2,49.5,0.354,930385.8,930385.8,28729,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902421,1703456.00
03/07/2017 11:00,2,1.670,ACTIVE,212.38,347.76,59.938,1488902403,"201051344000988","219011344069620",21.05,3.70,0,319.21,391.94,35.6,32.5,0.283,577899.1,577899.1,29246,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902422,1703457.00
03/07/2017 11:00,2,1.766,ACTIVE,212.16,355.58,59.981,1488902403,"201051344001025","219011344069620",31.73,4.50,0,324.32,409.38,56.8,52.9,0.460,625551.2,625551.2,29332,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902423,1703458.00
03/07/2017 11:00,2,1.684,ACTIVE,212.38,353.47,59.986,1488902403,"201051344000458","219011344069620",31.57,6.30,0,321.31,414.79,53.9,50.1,0.442,633264.3,633264.3,28822,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902424,1703459.00
03/07/2017 11:00,2,1.689,ACTIVE,213.06,354.07,59.970,1488902403,"201051344000853","219011344069620",31.63,4.00,0,321.61,417.49,54.2,50.4,0.438,633439.9,633439.9,28666,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902425,1703460.00
03/07/2017 11:00,2,1.736,ACTIVE,212.16,355.58,59.975,1488902403,"201051344000685","219011344069620",31.73,4.50,0,325.22,408.78,55.8,52.0,0.460,626837.0,626837.0,29009,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902426,1703461.00
03/07/2017 11:00,2,1.717,ACTIVE,212.16,357.68,59.965,1488902403,"201051344000917","219011344069620",31.97,5.50,0,327.62,411.18,55.6,51.7,0.451,623237.1,623237.1,29000,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902427,1703462.00
03/07/2017 11:00,2,1.723,ACTIVE,211.93,356.18,59.949,1488902403,"201051344001145","219011344069620",31.89,4.50,0,326.72,408.78,55.7,51.8,0.460,631165.1,631165.1,28839,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902428,1703463.00
03/07/2017 11:00,2,1.764,ACTIVE,212.16,357.98,60.007,1488902403,"201051344000651","219011344069620",32.01,3.30,0,324.02,411.48,57.2,53.3,0.455,620063.2,620063.2,29212,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902428,1703464.00
03/07/2017 11:00,2,1.549,ACTIVE,211.03,348.66,59.986,1488902403,"274151322000088","219011344069620",30.91,7.30,0,329.43,389.84,48.5,44.8,0.323,844551.1,844551.1,28734,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902429,1703465.00
03/07/2017 11:00,2,1.098,ALERT,211.70,439.43,59.970,1488902403,"274151322000068","219011344069620",40.91,9.30,0,388.04,519.09,45.7,42.2,0.301,731670.0,731670.0,29444,0,0,0,L,1151911521,0,121.78,122.01,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902431,1703466.00
03/07/2017 11:00,2,1.752,ACTIVE,211.93,354.97,59.975,1488902403,"201051344001135","219011344069620",31.67,4.00,0,326.12,409.08,56.2,52.3,0.464,616139.6,616139.6,29232,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902432,1703467.00
03/07/2017 11:00,2,1.705,ACTIVE,211.93,358.58,59.965,1488902403,"201051344000594","219011344069620",31.99,5.50,0,322.51,416.59,55.2,51.4,0.442,635234.1,635234.1,29078,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902433,1703468.00
03/07/2017 11:00,2,1.764,ACTIVE,212.16,357.98,60.018,1488902403,"201051344001203","219011344069620",32.01,4.50,0,323.11,410.58,57.2,53.3,0.473,624250.2,624250.2,29272,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902434,1703469.00
