ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 11:00,2,1.576,ACTIVE,210.80,351.07,59.949,1488902403,"274151322000054","219011344069620",31.35,8.00,0,327.62,391.34,50.0,46.4,0.345,862847.7,862847.7,28633,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902435,1703470.00
03/07/2017 11:00,2,1.703,ACTIVE,212.61,355.28,59.938,1488902403,"201051344000867","219011344069620",31.73,5.50,0,322.51,415.39,54.8,50.9,0.442,620975.5,620975.5,29239,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902436,1703471.00
03/07/2017 11:00,2,1.791,ACTIVE,211.70,359.48,59.970,1488902403,"201051344001093","219011344069620",32.10,5.00,0,325.52,412.38,58.3,54.3,0.455,622899.0,622899.0,29093,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902437,1703472.00
03/07/2017 11:00,2,1.654,ACTIVE,212.38,359.78,59.922,1488902403,"201051344000900","219011344069620",32.16,3.30,0,326.12,417.49,53.9,50.1,0.446,641367.4,641367.4,28576,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902438,1703473.00
03/07/2017 11:00,2,1.707,ACTIVE,212.61,357.08,59.933,1488902403,"201051344000648","219011344069620",31.97,3.30,0,317.70,415.09,55.3,51.4,0.442,631091.8,631091.8,28653,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902439,1703474.00
03/07/2017 11:00,2,1.717,ACTIVE,212.61,359.78,59.991,1488902403,"201051344000569","219011344069620",32.14,4.00,0,320.71,416.59,55.9,52.0,0.451,643144.0,643144.0,28558,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902440,1703475.00
03/07/2017 11:00,2,1.689,ACTIVE,212.61,359.48,59.965,1488902403,"201051344000983","219011344069620",32.08,4.50,0,324.02,415.69,55.0,51.1,0.464,634258.7,634258.7,28755,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902440,1703476.00
03/07/2017 11:00,2,1.701,ACTIVE,212.83,357.08,59.970,1488902403,"201051344001158","219011344069620",31.91,3.70,0,320.11,412.98,55.0,51.2,0.451,620971.5,620971.5,29113,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902441,1703477.00
03/07/2017 11:00,2,1.736,ACTIVE,212.83,355.88,59.970,1488902403,"201051344000576","219011344069620",31.75,3.70,0,320.71,416.29,55.8,52.0,0.446,634137.5,634137.5,28630,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902442,1703478.00
03/07/2017 11:00,2,1.602,ACTIVE,211.25,350.77,59.954,1488902403,"274151322000087","219011344069620",31.25,12.00,0,327.32,390.14,50.7,47.0,0.331,834472.9,834472.9,28991,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488902443,1703479.00
03/07/2017 11:15,2,1.320,ACTIVE,213.06,352.57,59.981,1488903303,"201051344000645","219011344069620",31.81,3.70,0,322.81,397.66,42.5,39.1,0.331,633369.6,633369.6,28666,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903304,1703480.00
03/07/2017 11:15,2,1.215,ACTIVE,211.25,349.86,59.959,1488903303,"274151322000085","219011344069620",31.09,6.00,0,331.83,377.22,38.2,34.9,0.256,860671.5,860671.5,28693,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903305,1703481.00
03/07/2017 11:15,2,1.299,ACTIVE,212.83,357.38,60.023,1488903303,"201051344000633","219011344069620",32.20,3.30,0,327.32,400.06,42.4,39.0,0.345,620249.8,620249.8,29216,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903306,1703482.00
03/07/2017 11:15,2,1.307,ACTIVE,212.61,358.28,60.018,1488903303,"201051344000469","219011344069620",32.44,1.00,0,322.21,397.35,43.0,39.5,0.340,623032.2,623032.2,29178,0,0,0,L,1122011218,0,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903307,1703483.00
03/07/2017 11:15,2,1.344,ACTIVE,212.83,355.28,59.986,1488903303,"201051344000646","219011344069620",32.01,3.70,0,326.72,398.56,43.6,40.1,0.345,618000.0,618000.0,29082,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903308,1703484.00
03/07/2017 11:15,2,1.246,ACTIVE,211.25,346.26,59.970,1488903303,"274151322000052","219011344069620",31.31,7.30,0,333.33,381.12,39.6,36.3,0.270,890627.9,890627.9,28454,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903309,1703485.00
03/07/2017 11:15,2,1.389,ACTIVE,213.51,350.77,59.986,1488903303,"201051344000585","219011344069620",31.49,3.00,0,327.92,400.66,44.3,40.8,0.354,628060.0,628060.0,29239,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903310,1703486.00
03/07/2017 11:15,2,1.340,ACTIVE,213.06,353.47,59.986,1488903303,"201051344001230","219011344069620",31.83,3.70,0,329.13,399.76,43.2,39.8,0.345,621795.4,621795.4,28947,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903311,1703487.00
03/07/2017 11:15,2,1.359,ACTIVE,213.96,352.87,59.986,1488903303,"201051344000582","219011344069620",31.77,2.50,0,323.11,398.56,43.8,40.3,0.336,612031.3,612031.3,29157,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903311,1703488.00
03/07/2017 11:15,2,1.383,ACTIVE,212.83,354.07,59.991,1488903303,"201051344000955","219011344069620",31.89,3.70,0,326.12,399.16,44.8,41.3,0.354,630158.9,630158.9,29043,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903312,1703489.00
03/07/2017 11:15,2,0.801,ACTIVE,211.48,446.95,59.970,1488903303,"274151322000094","219011344069620",42.14,7.00,0,420.50,486.93,34.8,31.7,0.221,731114.4,731114.4,29536,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903313,1703490.00
03/07/2017 11:15,2,1.303,ACTIVE,212.61,358.58,59.981,1488903303,"201051344000579","219011344069620",32.44,4.00,0,324.92,397.66,42.8,39.4,0.336,640200.5,640200.5,29003,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903314,1703491.00
03/07/2017 11:15,2,1.375,ACTIVE,213.06,357.68,59.981,1488903303,"201051344000890","219011344069620",32.32,4.00,0,328.22,397.96,45.0,41.6,0.340,623851.1,623851.1,29169,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903315,1703492.00
03/07/2017 11:15,2,1.367,ACTIVE,213.29,357.38,59.981,1488903303,"201051344000438","219011344069620",32.24,3.30,0,324.92,398.86,44.7,41.2,0.340,626764.5,626764.5,29130,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903316,1703493.00
03/07/2017 11:15,2,1.389,ACTIVE,213.29,345.36,59.991,1488903303,"201051344000417","219011344069620",20.93,3.30,0,321.61,374.81,29.4,26.5,0.221,603837.1,603837.1,29436,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903317,1703494.00
03/07/2017 11:15,2,1.227,ACTIVE,211.25,345.36,59.975,1488903303,"274151322000083","219011344069620",31.09,7.00,0,332.73,381.12,38.6,35.3,0.270,881646.7,881646.7,28511,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903318,1703495.00
03/07/2017 11:15,2,1.303,ACTIVE,211.93,353.47,59.975,1488903303,"274151322000076","219011344069620",31.77,7.00,0,334.54,388.34,41.9,38.5,0.278,939378.4,939378.4,28610,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903319,1703496.00
03/07/2017 11:15,2,1.314,ACTIVE,212.16,351.97,59.970,1488903303,"201051344000868","219011344069620",31.69,2.00,0,326.72,398.26,42.2,38.8,0.331,621720.0,621720.0,29205,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903320,1703497.00
03/07/2017 11:15,2,1.287,ACTIVE,211.70,353.77,59.970,1488903303,"274151322000095","219011344069620",31.45,6.70,0,333.03,386.53,41.0,37.6,0.270,930398.9,930398.9,28730,0,0,0,L,1151911521,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903320,1703498.00
03/07/2017 11:15,2,1.320,ACTIVE,212.38,345.36,59.981,1488903303,"201051344000988","219011344069620",20.75,2.50,0,333.03,376.31,27.8,24.9,0.212,577907.7,577907.7,29247,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903321,1703499.00
03/07/2017 11:15,2,1.375,ACTIVE,213.06,353.77,59.986,1488903303,"201051344001025","219011344069620",31.91,3.30,0,326.12,397.35,44.5,41.0,0.345,625564.9,625564.9,29333,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903322,1703500.00
03/07/2017 11:15,2,1.318,ACTIVE,212.38,351.37,59.986,1488903303,"201051344000458","219011344069620",31.71,4.50,0,325.82,397.96,42.4,39.0,0.336,633277.4,633277.4,28823,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903323,1703501.00
03/07/2017 11:15,2,1.301,ACTIVE,212.83,355.88,59.954,1488903303,"201051344000853","219011344069620",32.20,3.00,0,324.62,399.76,42.5,39.0,0.327,633453.1,633453.1,28667,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903324,1703502.00
03/07/2017 11:15,2,1.354,ACTIVE,213.29,353.47,59.975,1488903303,"201051344000685","219011344069620",31.77,3.30,0,323.72,397.05,43.6,40.2,0.354,626850.5,626850.5,29010,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903325,1703503.00
03/07/2017 11:15,2,1.326,ACTIVE,213.51,355.58,59.986,1488903303,"201051344000917","219011344069620",32.05,4.00,0,328.22,399.46,43.1,39.7,0.331,623250.6,623250.6,29001,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903326,1703504.00
03/07/2017 11:15,2,1.326,ACTIVE,213.51,354.67,59.981,1488903303,"201051344001145","219011344069620",32.07,3.00,0,323.11,400.66,43.1,39.7,0.336,631178.5,631178.5,28840,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903327,1703505.00
03/07/2017 11:15,2,1.377,ACTIVE,213.51,354.07,59.970,1488903303,"201051344000651","219011344069620",31.89,2.00,0,324.32,402.16,44.5,41.0,0.345,620077.0,620077.0,29213,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903328,1703506.00
03/07/2017 11:15,2,1.180,ACTIVE,211.03,346.86,59.981,1488903303,"274151322000088","219011344069620",31.03,6.30,0,330.93,380.82,37.1,33.9,0.247,844562.8,844562.8,28735,0,0,0,L,1151911521,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903329,1703507.00
03/07/2017 11:15,2,0.846,ACTIVE,212.16,437.63,59.959,1488903303,"274151322000068","219011344069620",40.73,9.00,0,421.70,486.32,35.0,31.9,0.221,731680.9,731680.9,29446,0,0,0,L,1151911521,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903329,1703508.00
03/07/2017 11:15,2,1.357,ACTIVE,213.06,350.47,59.944,1488903303,"201051344001135","219011344069620",31.49,3.30,0,328.52,399.46,43.4,39.9,0.345,616153.0,616153.0,29233,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903330,1703509.00
03/07/2017 11:15,2,1.322,ACTIVE,211.93,353.17,59.949,1488903303,"201051344000594","219011344069620",31.77,4.00,0,324.32,399.46,42.6,39.2,0.336,635247.3,635247.3,29079,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903331,1703510.00
03/07/2017 11:15,2,1.359,ACTIVE,213.51,351.37,59.986,1488903303,"201051344001203","219011344069620",31.71,3.30,0,325.22,397.66,43.7,40.2,0.345,624263.8,624263.8,29273,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903332,1703511.00
03/07/2017 11:15,2,1.195,ACTIVE,211.25,349.86,60.023,1488903303,"274151322000054","219011344069620",31.43,6.70,0,333.63,379.92,38.1,34.8,0.256,862859.6,862859.6,28634,0,0,0,L,1151911521,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903333,1703512.00
03/07/2017 11:15,2,1.303,ACTIVE,212.38,351.67,59.975,1488903303,"201051344000867","219011344069620",31.67,4.00,0,326.42,396.75,41.8,38.4,0.331,620988.5,620988.5,29240,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903334,1703513.00
03/07/2017 11:15,2,1.377,ACTIVE,213.29,354.97,59.975,1488903303,"201051344001093","219011344069620",31.95,3.70,0,330.03,402.16,44.6,41.1,0.336,622912.8,622912.8,29094,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903335,1703514.00
03/07/2017 11:15,2,1.236,ACTIVE,212.16,356.48,59.970,1488903303,"201051344000900","219011344069620",32.22,2.00,0,334.54,400.36,40.4,37.1,0.327,641380.1,641380.1,28577,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903336,1703515.00
03/07/2017 11:15,2,1.297,ACTIVE,212.38,355.28,59.970,1488903303,"201051344000648","219011344069620",32.12,2.50,0,326.72,397.35,42.2,38.8,0.331,631104.9,631104.9,28654,0,0,0,L,1122011218,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903337,1703516.00
03/07/2017 11:15,2,1.303,ACTIVE,212.61,356.48,59.933,1488903303,"201051344000569","219011344069620",32.22,3.00,0,327.32,398.86,42.6,39.2,0.331,643157.1,643157.1,28559,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903338,1703517.00
03/07/2017 11:15,2,1.266,ACTIVE,212.38,357.08,59.970,1488903303,"201051344000983","219011344069620",32.28,3.30,0,333.03,400.66,41.4,38.1,0.336,634271.6,634271.6,28756,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903339,1703518.00
03/07/2017 11:15,2,1.279,ACTIVE,212.61,353.47,59.959,1488903303,"201051344001158","219011344069620",31.91,2.50,0,327.62,396.15,41.3,38.0,0.331,620984.3,620984.3,29114,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903340,1703519.00
03/07/2017 11:15,2,1.303,ACTIVE,212.83,354.67,59.970,1488903303,"201051344000576","219011344069620",31.97,2.50,0,324.92,398.56,42.2,38.8,0.327,634150.6,634150.6,28631,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903341,1703520.00
03/07/2017 11:15,2,1.193,ACTIVE,211.48,348.66,59.944,1488903303,"274151322000087","219011344069620",31.15,10.30,0,333.93,378.72,37.7,34.4,0.243,834484.7,834484.7,28992,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488903341,1703521.00
03/07/2017 11:30,2,1.188,ACTIVE,212.83,351.97,60.002,1488904203,"201051344000645","219011344069620",31.85,3.00,0,334.54,378.42,38.3,35.1,0.292,633379.2,633379.2,28667,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904204,1703522.00
03/07/2017 11:30,2,1.098,ACTIVE,211.25,341.15,60.002,1488904203,"274151322000085","219011344069620",30.85,5.00,0,332.13,362.19,34.3,31.2,0.225,860680.2,860680.2,28694,0,0,0,L,1151911521,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904205,1703523.00
03/07/2017 11:30,2,1.205,ACTIVE,212.83,351.97,59.996,1488904203,"201051344000633","219011344069620",31.73,3.00,0,333.33,379.32,38.8,35.5,0.305,620259.4,620259.4,29217,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904206,1703524.00
03/07/2017 11:30,2,1.219,ACTIVE,212.61,352.27,60.002,1488904203,"201051344000469","219011344069620",31.79,1.00,0,333.03,379.92,39.3,36.0,0.309,623042.0,623042.0,29179,0,0,0,L,1122011218,0,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904207,1703525.00
03/07/2017 11:30,2,1.232,ACTIVE,212.83,355.88,59.981,1488904203,"201051344000646","219011344069620",32.16,3.00,0,333.63,379.32,40.2,36.9,0.318,618010.0,618010.0,29083,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904208,1703526.00
03/07/2017 11:30,2,1.135,ACTIVE,211.25,348.36,60.012,1488904203,"274151322000052","219011344069620",31.43,6.70,0,332.73,365.80,36.1,32.9,0.243,890636.9,890636.9,28455,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904209,1703527.00
03/07/2017 11:30,2,1.275,ACTIVE,213.29,353.77,59.965,1488904203,"201051344000585","219011344069620",31.95,3.00,0,333.33,379.62,41.3,37.9,0.323,628070.1,628070.1,29240,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904210,1703528.00
03/07/2017 11:30,2,1.250,ACTIVE,212.83,351.07,60.002,1488904203,"201051344001230","219011344069620",31.73,3.00,0,333.33,379.92,40.2,36.9,0.318,621805.2,621805.2,28948,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904211,1703529.00
03/07/2017 11:30,2,1.277,ACTIVE,213.74,351.67,60.002,1488904203,"201051344000582","219011344069620",31.65,2.00,0,333.63,379.32,41.0,37.6,0.314,612041.2,612041.2,29158,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904212,1703530.00
03/07/2017 11:30,2,1.299,ACTIVE,212.83,352.87,59.975,1488904203,"201051344000955","219011344069620",31.87,3.30,0,333.93,381.42,42.0,38.6,0.331,630169.1,630169.1,29044,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904212,1703531.00
03/07/2017 11:30,2,0.758,ACTIVE,211.25,439.74,59.991,1488904203,"274151322000094","219011344069620",41.37,6.70,0,332.13,467.09,31.6,28.6,0.203,731122.1,731122.1,29537,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904213,1703532.00
03/07/2017 11:30,2,1.223,ACTIVE,212.83,357.38,60.012,1488904203,"201051344000579","219011344069620",32.44,3.30,0,333.93,381.12,40.2,36.9,0.314,640210.4,640210.4,29004,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904214,1703533.00
03/07/2017 11:30,2,1.316,ACTIVE,213.06,355.28,59.996,1488904203,"201051344000890","219011344069620",32.12,3.30,0,332.73,382.93,42.9,39.5,0.331,623861.4,623861.4,29170,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904215,1703534.00
03/07/2017 11:30,2,1.297,ACTIVE,213.29,357.98,59.996,1488904203,"201051344000438","219011344069620",32.36,3.00,0,334.24,383.83,42.5,39.1,0.327,626774.7,626774.7,29131,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904216,1703535.00
03/07/2017 11:30,2,1.342,ACTIVE,213.29,345.36,60.002,1488904203,"201051344000417","219011344069620",20.75,3.30,0,325.22,359.48,28.2,25.3,0.217,603843.7,603843.7,29437,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904217,1703536.00
03/07/2017 11:30,2,1.156,ACTIVE,211.48,347.46,59.996,1488904203,"274151322000083","219011344069620",31.15,6.00,0,334.24,364.89,36.5,33.3,0.256,881655.5,881655.5,28512,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904218,1703537.00
03/07/2017 11:30,2,1.229,ACTIVE,211.93,356.48,59.986,1488904203,"274151322000076","219011344069620",31.89,6.30,0,334.54,373.01,39.7,36.4,0.270,939387.9,939387.9,28611,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904219,1703538.00
03/07/2017 11:30,2,1.262,ACTIVE,212.38,349.56,59.996,1488904203,"201051344000868","219011344069620",31.51,2.00,0,332.73,378.12,40.3,37.0,0.314,621729.6,621729.6,29206,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904220,1703539.00
03/07/2017 11:30,2,1.219,ACTIVE,211.48,348.66,60.007,1488904203,"274151322000095","219011344069620",31.87,5.50,0,331.53,370.30,39.4,36.1,0.261,930408.3,930408.3,28731,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904221,1703540.00
03/07/2017 11:30,2,1.277,ACTIVE,212.38,344.76,60.002,1488904203,"201051344000988","219011344069620",20.69,2.50,0,325.22,360.38,26.8,23.9,0.208,577913.9,577913.9,29248,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904222,1703541.00
03/07/2017 11:30,2,1.363,ACTIVE,213.06,351.07,60.018,1488904203,"201051344001025","219011344069620",31.59,2.50,0,333.33,382.03,43.6,40.2,0.340,625575.2,625575.2,29334,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904223,1703542.00
03/07/2017 11:30,2,1.279,ACTIVE,212.61,351.37,60.007,1488904203,"201051344000458","219011344069620",31.75,4.00,0,334.24,377.82,41.2,37.8,0.327,633287.1,633287.1,28824,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904223,1703543.00
03/07/2017 11:30,2,1.287,ACTIVE,213.06,350.47,60.002,1488904203,"201051344000853","219011344069620",31.59,2.50,0,334.54,378.42,41.2,37.8,0.323,633462.8,633462.8,28668,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904224,1703544.00
03/07/2017 11:30,2,1.307,ACTIVE,213.29,358.88,59.991,1488904203,"201051344000685","219011344069620",32.40,3.00,0,334.54,379.32,43.0,39.5,0.340,626860.5,626860.5,29011,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904225,1703545.00
03/07/2017 11:30,2,1.318,ACTIVE,213.51,355.88,60.002,1488904203,"201051344000917","219011344069620",32.05,3.70,0,333.63,380.82,42.8,39.4,0.340,623260.4,623260.4,29002,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904226,1703546.00
03/07/2017 11:30,2,1.322,ACTIVE,213.29,354.07,59.986,1488904203,"201051344001145","219011344069620",32.01,2.50,0,335.44,379.62,42.9,39.5,0.340,631188.4,631188.4,28841,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904227,1703547.00
03/07/2017 11:30,2,1.385,ACTIVE,213.29,351.37,60.002,1488904203,"201051344000651","219011344069620",31.65,1.50,0,334.84,379.02,44.4,40.9,0.345,620087.2,620087.2,29214,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904228,1703548.00
03/07/2017 11:30,2,1.164,ACTIVE,210.80,348.96,60.002,1488904203,"274151322000088","219011344069620",30.77,6.00,0,329.13,362.79,36.3,33.1,0.243,844571.2,844571.2,28736,0,0,0,L,1151911521,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904229,1703549.00
03/07/2017 11:30,2,0.795,ACTIVE,212.16,450.56,59.996,1488904203,"274151322000068","219011344069620",42.22,8.00,0,332.43,470.69,34.1,31.0,0.221,731688.8,731688.8,29447,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904230,1703550.00
03/07/2017 11:30,2,1.344,ACTIVE,212.83,355.28,60.007,1488904203,"201051344001135","219011344069620",32.05,2.50,0,333.93,380.52,43.6,40.2,0.349,616163.0,616163.0,29234,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904231,1703551.00
03/07/2017 11:30,2,1.307,ACTIVE,211.70,354.37,60.049,1488904203,"201051344000594","219011344069620",31.89,3.30,0,332.13,380.22,42.2,38.8,0.323,635257.1,635257.1,29080,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904232,1703552.00
03/07/2017 11:30,2,1.371,ACTIVE,213.29,351.37,60.049,1488904203,"201051344001203","219011344069620",31.71,3.00,0,334.54,381.42,44.0,40.6,0.358,624273.8,624273.8,29274,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904233,1703553.00
03/07/2017 11:30,2,1.189,ACTIVE,211.25,342.95,59.996,1488904203,"274151322000054","219011344069620",31.21,6.00,0,333.03,363.99,37.6,34.4,0.243,862868.3,862868.3,28635,0,0,0,L,1151911521,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904234,1703554.00
03/07/2017 11:30,2,1.264,ACTIVE,212.61,357.68,60.012,1488904203,"201051344000867","219011344069620",32.32,3.70,0,332.73,376.62,41.5,38.1,0.323,620998.1,620998.1,29241,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904235,1703555.00
03/07/2017 11:30,2,1.404,ACTIVE,213.06,354.07,60.002,1488904203,"201051344001093","219011344069620",31.87,3.30,0,333.03,380.22,45.3,41.8,0.336,622923.1,622923.1,29095,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904236,1703556.00
03/07/2017 11:30,2,1.248,ACTIVE,212.16,353.77,59.981,1488904203,"201051344000900","219011344069620",31.89,2.00,0,333.93,377.82,40.3,37.0,0.331,641389.4,641389.4,28578,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904237,1703557.00
03/07/2017 11:30,2,1.307,ACTIVE,212.38,352.27,60.007,1488904203,"201051344000648","219011344069620",31.79,2.00,0,333.93,379.02,42.1,38.7,0.323,631114.5,631114.5,28655,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904238,1703558.00
03/07/2017 11:30,2,1.314,ACTIVE,212.61,353.47,60.012,1488904203,"201051344000569","219011344069620",31.91,2.50,0,333.33,380.52,42.5,39.1,0.336,643166.9,643166.9,28560,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904239,1703559.00
03/07/2017 11:30,2,1.281,ACTIVE,212.61,353.47,60.018,1488904203,"201051344000983","219011344069620",31.99,3.00,0,334.24,380.52,41.5,38.1,0.336,634281.1,634281.1,28757,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904239,1703560.00
03/07/2017 11:30,2,1.285,ACTIVE,212.61,353.17,60.007,1488904203,"201051344001158","219011344069620",31.85,2.00,0,334.84,377.52,41.5,38.1,0.331,620993.9,620993.9,29115,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904241,1703561.00
03/07/2017 11:30,2,1.318,ACTIVE,212.83,351.67,59.996,1488904203,"201051344000576","219011344069620",31.69,2.00,0,333.93,377.82,42.3,38.9,0.331,634160.3,634160.3,28632,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904241,1703562.00
03/07/2017 11:30,2,1.193,ACTIVE,211.48,348.06,60.007,1488904203,"274151322000087","219011344069620",31.31,9.00,0,332.73,361.89,37.9,34.6,0.243,834493.4,834493.4,28993,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488904242,1703563.00
03/07/2017 11:45,2,1.746,ACTIVE,213.51,356.78,60.018,1488905103,"201051344000645","219011344069620",31.85,3.30,0,334.54,381.73,56.4,52.5,0.446,633390.9,633390.9,28668,0,0,0,L,1122011218,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905104,1703564.00
03/07/2017 11:45,2,1.617,ACTIVE,211.48,344.15,60.012,1488905103,"274151322000085","219011344069620",31.19,5.50,0,333.63,366.70,51.1,47.4,0.340,860690.8,860690.8,28695,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905105,1703565.00
03/07/2017 11:45,2,1.738,ACTIVE,213.74,359.18,60.018,1488905103,"201051344000633","219011344069620",32.08,3.00,0,333.33,382.93,56.5,52.6,0.468,620271.1,620271.1,29218,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905106,1703566.00
03/07/2017 11:45,2,1.756,ACTIVE,213.51,360.08,60.023,1488905103,"201051344000469","219011344069620",32.10,1.50,0,333.63,385.33,57.1,53.2,0.468,623053.8,623053.8,29180,0,0,0,L,1122011218,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905107,1703567.00
03/07/2017 11:45,2,1.787,ACTIVE,212.83,357.68,59.970,1488905103,"201051344000646","219011344069620",31.83,3.30,0,334.54,385.33,57.6,53.6,0.473,618022.0,618022.0,29084,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905108,1703568.00
03/07/2017 11:45,2,1.676,ACTIVE,211.48,356.78,59.996,1488905103,"274151322000052","219011344069620",31.37,7.00,0,333.03,369.70,53.2,49.5,0.371,890647.8,890647.8,28456,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905109,1703569.00
03/07/2017 11:45,2,1.820,ACTIVE,213.06,358.28,60.002,1488905103,"201051344000585","219011344069620",31.93,3.70,0,334.84,386.83,58.9,54.9,0.473,628082.4,628082.4,29241,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905110,1703570.00
03/07/2017 11:45,2,1.781,ACTIVE,212.61,356.18,59.996,1488905103,"201051344001230","219011344069620",31.81,3.30,0,333.33,384.43,57.4,53.5,0.464,621817.2,621817.2,28949,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905111,1703571.00
03/07/2017 11:45,2,1.809,ACTIVE,213.74,357.68,60.007,1488905103,"201051344000582","219011344069620",31.81,2.00,0,333.33,386.83,58.3,54.3,0.446,612053.4,612053.4,29159,0,0,0,L,1122011218,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905112,1703572.00
03/07/2017 11:45,2,1.820,ACTIVE,212.61,360.38,59.981,1488905103,"201051344000955","219011344069620",32.16,3.30,0,336.64,386.53,59.4,55.4,0.482,630181.5,630181.5,29045,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905113,1703573.00
03/07/2017 11:45,2,1.133,ACTIVE,211.48,438.83,59.996,1488905103,"274151322000094","219011344069620",41.43,7.00,0,333.03,477.01,47.4,43.9,0.318,731131.7,731131.7,29538,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905113,1703574.00
03/07/2017 11:45,2,1.795,ACTIVE,213.51,356.48,60.018,1488905103,"201051344000579","219011344069620",31.79,3.70,0,334.84,385.33,57.9,53.9,0.468,640222.2,640222.2,29005,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905114,1703575.00
03/07/2017 11:45,2,1.848,ACTIVE,212.61,360.08,60.007,1488905103,"201051344000890","219011344069620",32.10,4.00,0,336.94,386.83,60.1,56.1,0.473,623873.9,623873.9,29171,0,0,0,L,1122011218,0,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905115,1703576.00
03/07/2017 11:45,2,1.840,ACTIVE,212.83,359.18,60.023,1488905103,"201051344000438","219011344069620",32.07,3.30,0,339.04,387.74,59.8,55.8,0.482,626787.1,626787.1,29132,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905116,1703577.00
03/07/2017 11:45,2,1.844,ACTIVE,213.06,347.46,59.996,1488905103,"201051344000417","219011344069620",21.07,3.70,0,332.43,365.19,39.4,36.1,0.314,603851.8,603851.8,29438,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905117,1703578.00
03/07/2017 11:45,2,1.678,ACTIVE,211.48,355.88,60.012,1488905103,"274151322000083","219011344069620",31.39,6.30,0,333.93,370.00,53.3,49.5,0.376,881666.3,881666.3,28513,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905118,1703579.00
03/07/2017 11:45,2,1.777,ACTIVE,212.16,367.00,60.012,1488905103,"274151322000076","219011344069620",32.24,6.70,0,333.93,377.82,58.0,54.0,0.402,939399.7,939399.7,28612,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905119,1703580.00
03/07/2017 11:45,2,1.789,ACTIVE,213.06,357.68,60.002,1488905103,"201051344000868","219011344069620",31.93,2.00,0,332.13,383.53,57.9,54.0,0.468,621741.4,621741.4,29207,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905120,1703581.00
03/07/2017 11:45,2,1.773,ACTIVE,211.70,354.37,60.012,1488905103,"274151322000095","219011344069620",31.91,6.00,0,333.03,375.71,57.4,53.5,0.384,930419.9,930419.9,28732,0,0,0,L,1151911521,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905121,1703582.00
03/07/2017 11:45,2,1.820,ACTIVE,213.51,350.17,60.012,1488905103,"201051344000988","219011344069620",20.83,3.00,0,332.13,365.80,38.4,35.1,0.309,577921.5,577921.5,29249,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905122,1703583.00
03/07/2017 11:45,2,1.873,ACTIVE,213.06,358.58,60.002,1488905103,"201051344001025","219011344069620",31.99,3.00,0,335.14,386.83,60.7,56.7,0.482,625587.6,625587.6,29335,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905122,1703584.00
03/07/2017 11:45,2,1.797,ACTIVE,213.51,357.68,60.034,1488905103,"201051344000458","219011344069620",32.01,4.50,0,334.24,384.43,58.3,54.3,0.482,633298.9,633298.9,28825,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905123,1703585.00
03/07/2017 11:45,2,1.803,ACTIVE,214.19,359.78,59.965,1488905103,"201051344000853","219011344069620",32.14,3.00,0,334.84,384.13,58.7,54.7,0.473,633474.6,633474.6,28669,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905124,1703586.00
03/07/2017 11:45,2,1.838,ACTIVE,213.06,360.69,60.007,1488905103,"201051344000685","219011344069620",32.10,3.30,0,334.84,385.03,59.8,55.8,0.499,626872.8,626872.8,29012,0,0,0,L,1122011218,0,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905125,1703587.00
03/07/2017 11:45,2,1.826,ACTIVE,213.29,359.78,60.012,1488905103,"201051344000917","219011344069620",32.03,4.00,0,334.84,385.63,59.2,55.2,0.486,623272.6,623272.6,29003,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905126,1703588.00
03/07/2017 11:45,2,1.822,ACTIVE,212.83,359.48,60.002,1488905103,"201051344001145","219011344069620",32.12,3.00,0,336.04,385.63,59.3,55.3,0.482,631200.5,631200.5,28842,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905127,1703589.00
03/07/2017 11:45,2,1.891,ACTIVE,213.29,357.98,60.023,1488905103,"201051344000651","219011344069620",31.93,2.00,0,336.34,385.63,61.2,57.1,0.486,620099.7,620099.7,29215,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905128,1703590.00
03/07/2017 11:45,2,1.666,ACTIVE,211.03,355.28,59.991,1488905103,"274151322000088","219011344069620",31.13,6.00,0,332.13,367.00,52.5,48.8,0.358,844581.7,844581.7,28737,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905129,1703591.00
03/07/2017 11:45,2,1.162,ACTIVE,211.93,451.46,60.012,1488905103,"274151322000068","219011344069620",41.96,9.00,0,333.63,477.61,49.6,46.0,0.327,731698.6,731698.6,29448,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905130,1703592.00
03/07/2017 11:45,2,1.842,ACTIVE,212.83,360.08,60.023,1488905103,"201051344001135","219011344069620",32.05,3.30,0,334.54,385.33,59.8,55.8,0.491,616175.2,616175.2,29235,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905131,1703593.00
03/07/2017 11:45,2,1.809,ACTIVE,212.83,362.49,60.023,1488905103,"201051344000594","219011344069620",32.34,3.70,0,331.23,384.73,59.3,55.3,0.477,635269.0,635269.0,29081,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905131,1703594.00
03/07/2017 11:45,2,1.857,ACTIVE,213.06,360.38,60.012,1488905103,"201051344001203","219011344069620",32.22,3.30,0,335.14,386.53,60.6,56.6,0.495,624286.1,624286.1,29275,0,0,0,L,1122011218,0,122.91,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905132,1703595.00
03/07/2017 11:45,2,1.703,ACTIVE,211.03,349.26,60.012,1488905103,"274151322000054","219011344069620",31.25,6.30,0,333.63,369.10,53.9,50.1,0.376,862879.0,862879.0,28636,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905133,1703596.00
03/07/2017 11:45,2,1.809,ACTIVE,213.51,357.98,60.023,1488905103,"201051344000867","219011344069620",31.95,3.70,0,332.13,383.83,58.6,54.6,0.473,621009.9,621009.9,29242,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905134,1703597.00
03/07/2017 11:45,2,1.889,ACTIVE,213.06,359.18,60.039,1488905103,"201051344001093","219011344069620",32.03,3.70,0,336.64,386.53,61.2,57.2,0.477,622935.6,622935.6,29096,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905135,1703598.00
03/07/2017 11:45,2,1.750,ACTIVE,213.29,362.79,60.012,1488905103,"201051344000900","219011344069620",32.38,2.50,0,333.03,384.13,57.4,53.5,0.473,641400.8,641400.8,28579,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905136,1703599.00
03/07/2017 11:45,2,1.830,ACTIVE,213.29,355.58,60.039,1488905103,"201051344000648","219011344069620",31.75,2.50,0,333.03,383.53,58.8,54.9,0.473,631126.4,631126.4,28656,0,0,0,L,1122011218,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905137,1703600.00
03/07/2017 11:45,2,1.822,ACTIVE,213.74,359.48,60.023,1488905103,"201051344000569","219011344069620",32.08,3.00,0,332.73,385.33,59.3,55.3,0.473,643178.8,643178.8,28561,0,0,0,L,1122011218,0,121.33,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905138,1703601.00
03/07/2017 11:45,2,1.781,ACTIVE,213.51,361.89,59.996,1488905103,"201051344000983","219011344069620",32.28,3.30,0,333.03,385.93,58.3,54.3,0.491,634292.8,634292.8,28758,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905139,1703602.00
03/07/2017 11:45,2,1.801,ACTIVE,213.74,358.88,60.034,1488905103,"201051344001158","219011344069620",31.99,2.50,0,333.63,382.93,58.3,54.4,0.482,621005.6,621005.6,29116,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905140,1703603.00
03/07/2017 11:45,2,1.814,ACTIVE,213.74,359.78,60.023,1488905103,"201051344000576","219011344069620",32.07,3.00,0,334.24,383.23,58.9,55.0,0.473,634172.2,634172.2,28633,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905141,1703604.00
03/07/2017 11:45,2,1.703,ACTIVE,211.48,351.97,60.023,1488905103,"274151322000087","219011344069620",31.03,9.70,0,333.33,366.10,53.5,49.7,0.349,834504.0,834504.0,28994,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488905141,1703605.00
03/07/2017 12:00,2,2.541,ACTIVE,215.32,349.86,60.002,1488906003,"201051344000645","219011344069620",31.73,6.30,0,319.51,395.55,81.7,76.9,0.362,633409.6,633409.6,28669,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906004,1703606.00
03/07/2017 12:00,2,2.369,ACTIVE,213.06,363.69,60.007,1488906003,"274151322000085","219011344069620",30.95,7.70,0,328.82,380.22,74.3,69.8,0.499,860707.7,860707.7,28696,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906005,1703607.00
03/07/2017 12:00,2,2.520,ACTIVE,214.87,353.17,60.002,1488906003,"201051344000633","219011344069620",31.97,6.00,0,321.61,397.05,81.6,76.8,0.384,620289.7,620289.7,29219,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906006,1703608.00
03/07/2017 12:00,2,2.543,ACTIVE,215.32,354.37,60.002,1488906003,"201051344000469","219011344069620",32.07,4.00,0,322.81,398.86,82.5,77.8,0.380,623072.6,623072.6,29181,0,0,0,L,1122011218,0,122.46,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906007,1703609.00
03/07/2017 12:00,2,2.600,ACTIVE,213.96,351.97,60.007,1488906003,"201051344000646","219011344069620",31.81,6.30,0,327.32,396.75,83.8,78.9,0.389,618040.8,618040.8,29085,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906008,1703610.00
03/07/2017 12:00,2,2.439,ACTIVE,212.83,353.17,59.981,1488906003,"274151322000052","219011344069620",31.41,10.70,0,328.52,382.63,77.5,72.9,0.535,890665.4,890665.4,28457,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906009,1703611.00
03/07/2017 12:00,2,2.668,ACTIVE,214.64,353.77,59.986,1488906003,"201051344000585","219011344069620",31.91,5.50,0,322.51,397.66,86.2,81.3,0.402,628101.5,628101.5,29242,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906010,1703612.00
03/07/2017 12:00,2,2.625,ACTIVE,213.96,352.57,59.981,1488906003,"201051344001230","219011344069620",31.83,6.70,0,324.92,399.16,84.7,79.8,0.384,621835.9,621835.9,28950,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906011,1703613.00
