ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 12:00,2,2.654,ACTIVE,215.09,351.07,59.975,1488906003,"201051344000582","219011344069620",31.75,5.00,0,319.81,397.05,85.3,80.4,0.371,612072.3,612072.3,29160,0,0,0,L,1122011218,0,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906012,1703614.00
03/07/2017 12:00,2,2.666,ACTIVE,213.96,354.67,59.981,1488906003,"201051344000955","219011344069620",32.08,7.30,0,324.62,397.96,86.7,81.8,0.398,630200.7,630200.7,29046,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906013,1703615.00
03/07/2017 12:00,2,1.596,ACTIVE,212.61,460.17,60.002,1488906003,"274151322000094","219011344069620",43.12,9.00,0,421.70,496.84,69.5,65.1,0.468,731147.3,731147.3,29539,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906014,1703616.00
03/07/2017 12:00,2,2.627,ACTIVE,215.32,351.37,59.996,1488906003,"201051344000579","219011344069620",31.85,7.00,0,323.11,398.56,84.7,79.8,0.384,640241.0,640241.0,29006,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906015,1703617.00
03/07/2017 12:00,2,2.730,ACTIVE,213.96,353.47,59.991,1488906003,"201051344000890","219011344069620",31.99,7.00,0,323.72,397.96,88.4,83.4,0.398,623893.2,623893.2,29172,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906016,1703618.00
03/07/2017 12:00,2,2.727,ACTIVE,214.41,352.87,59.996,1488906003,"201051344000438","219011344069620",31.95,6.00,0,325.52,400.66,88.3,83.3,0.411,626806.3,626806.3,29133,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906017,1703619.00
03/07/2017 12:00,2,2.713,ACTIVE,214.41,353.47,59.996,1488906003,"201051344000417","219011344069620",21.07,4.50,0,318.91,388.94,58.0,54.0,0.473,603864.2,603864.2,29439,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906017,1703620.00
03/07/2017 12:00,2,2.516,ACTIVE,213.06,350.47,60.007,1488906003,"274151322000083","219011344069620",31.53,9.30,0,329.43,382.63,80.3,75.6,0.309,881683.8,881683.8,28514,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906018,1703621.00
03/07/2017 12:00,2,2.707,ACTIVE,213.96,357.98,60.012,1488906003,"274151322000076","219011344069620",31.91,11.00,0,333.63,388.34,87.4,82.4,0.340,939418.7,939418.7,28613,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906019,1703622.00
03/07/2017 12:00,2,2.699,ACTIVE,214.64,352.87,60.007,1488906003,"201051344000868","219011344069620",31.99,4.50,0,320.41,397.05,87.5,82.5,0.398,621760.2,621760.2,29208,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906020,1703623.00
03/07/2017 12:00,2,2.732,ACTIVE,212.83,354.07,60.002,1488906003,"274151322000095","219011344069620",31.79,9.70,0,335.14,387.14,87.9,82.9,0.331,930438.7,930438.7,28733,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906021,1703624.00
03/07/2017 12:00,2,2.809,ACTIVE,215.09,356.18,59.986,1488906003,"201051344000988","219011344069620",20.69,3.70,0,318.91,391.04,58.9,54.9,0.486,577933.8,577933.8,29250,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906022,1703625.00
03/07/2017 12:00,2,2.867,ACTIVE,214.64,354.67,60.007,1488906003,"201051344001025","219011344069620",32.05,6.00,0,324.32,399.76,93.0,87.9,0.411,625607.0,625607.0,29336,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906023,1703626.00
03/07/2017 12:00,2,2.768,ACTIVE,215.32,355.28,59.996,1488906003,"201051344000458","219011344069620",32.16,7.70,0,318.91,398.26,90.2,85.1,0.424,633317.7,633317.7,28826,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906024,1703627.00
03/07/2017 12:00,2,2.816,ACTIVE,216.00,355.88,60.012,1488906003,"201051344000853","219011344069620",32.12,6.00,0,324.62,402.16,91.7,86.6,0.420,633493.5,633493.5,28670,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906025,1703628.00
03/07/2017 12:00,2,2.902,ACTIVE,214.41,352.57,59.991,1488906003,"201051344000685","219011344069620",31.75,6.70,0,320.41,396.45,93.4,88.2,0.446,626891.9,626891.9,29013,0,0,0,L,1122011218,0,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906026,1703629.00
03/07/2017 12:00,2,2.893,ACTIVE,214.87,354.67,60.012,1488906003,"201051344000917","219011344069620",31.99,6.70,0,328.52,397.66,93.8,88.6,0.429,623291.5,623291.5,29004,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906027,1703630.00
03/07/2017 12:00,2,2.902,ACTIVE,214.41,354.97,60.012,1488906003,"201051344001145","219011344069620",32.08,5.00,0,332.73,397.66,94.4,89.2,0.433,631219.4,631219.4,28843,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906028,1703631.00
03/07/2017 12:00,2,2.977,ACTIVE,214.87,354.67,59.996,1488906003,"201051344000651","219011344069620",32.03,5.00,0,322.51,397.66,96.5,91.2,0.438,620119.1,620119.1,29216,0,0,0,L,1122011218,0,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906028,1703632.00
03/07/2017 12:00,2,2.680,ACTIVE,212.83,347.16,59.986,1488906003,"274151322000088","219011344069620",31.35,7.70,0,329.73,380.82,85.1,80.2,0.314,844598.8,844598.8,28738,0,0,0,L,1151911521,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906029,1703633.00
03/07/2017 12:00,2,1.859,ACTIVE,213.96,453.26,59.996,1488906003,"274151322000068","219011344069620",42.46,11.00,0,422.00,497.75,80.0,75.3,0.296,731714.4,731714.4,29449,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906030,1703634.00
03/07/2017 12:00,2,2.943,ACTIVE,214.41,353.77,59.991,1488906003,"201051344001135","219011344069620",31.99,5.50,0,328.22,397.35,95.4,90.2,0.438,616194.2,616194.2,29236,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906031,1703635.00
03/07/2017 12:00,2,2.896,ACTIVE,214.41,355.28,60.002,1488906003,"201051344000594","219011344069620",32.05,7.00,0,322.51,398.26,94.0,88.8,0.429,635288.0,635288.0,29082,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906032,1703636.00
03/07/2017 12:00,2,2.975,ACTIVE,214.87,355.28,60.007,1488906003,"201051344001203","219011344069620",31.99,6.00,0,325.22,398.26,96.4,91.1,0.451,624305.3,624305.3,29276,0,0,0,L,1122011218,0,123.59,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906033,1703637.00
03/07/2017 12:00,2,2.711,ACTIVE,212.83,343.85,59.991,1488906003,"274151322000054","219011344069620",31.37,8.50,0,329.43,381.12,86.0,81.1,0.327,862896.3,862896.3,28637,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906034,1703638.00
03/07/2017 12:00,2,2.855,ACTIVE,215.09,354.67,59.986,1488906003,"201051344000867","219011344069620",32.05,7.00,0,321.61,395.55,92.7,87.5,0.415,621028.7,621028.7,29243,0,0,0,L,1122011218,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906035,1703639.00
03/07/2017 12:00,2,2.961,ACTIVE,215.09,354.97,60.034,1488906003,"201051344001093","219011344069620",32.01,6.30,0,323.11,398.26,96.0,90.7,0.424,622954.9,622954.9,29097,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906036,1703640.00
03/07/2017 12:00,2,2.828,ACTIVE,215.09,356.48,60.007,1488906003,"201051344000900","219011344069620",32.14,4.50,0,323.41,399.16,92.1,87.0,0.420,641419.5,641419.5,28580,0,0,0,L,1122011218,0,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906037,1703641.00
03/07/2017 12:00,2,2.854,ACTIVE,215.32,352.87,60.002,1488906003,"201051344000648","219011344069620",31.93,4.00,0,322.51,395.85,92.3,87.1,0.420,631145.2,631145.2,28657,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906038,1703642.00
03/07/2017 12:00,2,2.854,ACTIVE,215.09,356.18,60.007,1488906003,"201051344000569","219011344069620",32.18,6.30,0,324.92,398.26,93.1,87.9,0.433,643197.8,643197.8,28562,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906039,1703643.00
03/07/2017 12:00,2,2.840,ACTIVE,215.54,354.67,60.002,1488906003,"201051344000983","219011344069620",31.95,6.00,0,324.02,398.86,91.9,86.8,0.433,634311.6,634311.6,28759,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906040,1703644.00
03/07/2017 12:00,2,2.834,ACTIVE,215.54,353.47,60.002,1488906003,"201051344001158","219011344069620",31.97,5.00,0,321.01,395.85,91.7,86.6,0.420,621024.3,621024.3,29117,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906041,1703645.00
03/07/2017 12:00,2,2.828,ACTIVE,215.77,357.08,59.996,1488906003,"201051344000576","219011344069620",32.22,5.50,0,324.92,399.16,92.4,87.2,0.420,634191.2,634191.2,28634,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906042,1703646.00
03/07/2017 12:00,2,2.672,ACTIVE,213.06,348.96,59.991,1488906003,"274151322000087","219011344069620",31.31,13.00,0,329.73,380.22,84.7,79.9,0.309,834521.4,834521.4,28995,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906042,1703647.00
03/07/2017 12:15,2,1.314,ACTIVE,213.96,351.37,59.970,1488906904,"201051344000645","219011344069620",31.69,5.50,0,321.31,390.74,42.1,38.8,0.331,633426.2,633426.2,28670,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906905,1703648.00
03/07/2017 12:15,2,1.229,ACTIVE,212.38,348.66,59.981,1488906904,"274151322000085","219011344069620",30.71,7.30,0,330.33,379.02,38.3,35.0,0.256,860722.8,860722.8,28697,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906906,1703649.00
03/07/2017 12:15,2,1.324,ACTIVE,214.19,352.87,59.970,1488906904,"201051344000633","219011344069620",31.69,5.00,0,323.41,393.45,42.5,39.1,0.345,620306.3,620306.3,29220,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906907,1703650.00
03/07/2017 12:15,2,1.324,ACTIVE,213.74,354.67,59.970,1488906904,"201051344000469","219011344069620",31.99,3.00,0,320.11,393.45,42.9,39.5,0.340,623089.3,623089.3,29182,0,0,0,L,1122011218,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906907,1703651.00
03/07/2017 12:15,2,1.359,ACTIVE,212.61,351.07,59.959,1488906904,"201051344000646","219011344069620",31.57,6.00,0,326.42,391.64,43.5,40.1,0.354,618057.5,618057.5,29086,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906908,1703652.00
03/07/2017 12:15,2,1.262,ACTIVE,212.16,345.66,59.970,1488906904,"274151322000052","219011344069620",31.21,10.00,0,328.82,379.32,39.9,36.5,0.270,890681.0,890681.0,28458,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906909,1703653.00
03/07/2017 12:15,2,1.373,ACTIVE,213.06,355.88,59.912,1488906904,"201051344000585","219011344069620",32.05,5.50,0,320.41,392.85,44.6,41.1,0.358,628118.5,628118.5,29243,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906910,1703654.00
03/07/2017 12:15,2,1.359,ACTIVE,212.83,350.77,60.018,1488906904,"201051344001230","219011344069620",31.53,5.50,0,325.22,391.64,43.4,39.9,0.340,621852.6,621852.6,28951,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906911,1703655.00
03/07/2017 12:15,2,1.375,ACTIVE,213.51,350.17,59.981,1488906904,"201051344000582","219011344069620",31.53,4.00,0,321.61,390.14,43.9,40.5,0.340,612089.0,612089.0,29161,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906912,1703656.00
03/07/2017 12:15,2,1.393,ACTIVE,212.38,353.17,59.954,1488906904,"201051344000955","219011344069620",31.79,5.50,0,321.01,392.55,44.8,41.3,0.354,630217.7,630217.7,29047,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906913,1703657.00
03/07/2017 12:15,2,0.820,ACTIVE,212.16,449.95,59.996,1488906904,"274151322000094","219011344069620",42.12,8.50,0,334.84,497.14,34.8,31.6,0.225,731161.0,731161.0,29540,0,0,0,L,1151911521,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906914,1703658.00
03/07/2017 12:15,2,1.348,ACTIVE,213.74,353.47,59.965,1488906904,"201051344000579","219011344069620",31.89,6.00,0,321.01,392.85,43.6,40.1,0.345,640257.6,640257.6,29007,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906915,1703659.00
03/07/2017 12:15,2,1.416,ACTIVE,212.61,352.27,59.996,1488906904,"201051344000890","219011344069620",31.69,6.00,0,322.81,392.25,45.5,42.0,0.354,623910.3,623910.3,29173,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906916,1703660.00
03/07/2017 12:15,2,1.396,ACTIVE,212.83,354.07,59.965,1488906904,"201051344000438","219011344069620",31.83,5.50,0,321.61,392.85,45.0,41.5,0.349,626823.3,626823.3,29134,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906916,1703661.00
03/07/2017 12:15,2,1.436,ACTIVE,213.06,343.85,59.970,1488906904,"201051344000417","219011344069620",20.44,5.50,0,321.61,389.84,29.7,26.8,0.230,603875.1,603875.1,29440,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906917,1703662.00
03/07/2017 12:15,2,1.256,ACTIVE,212.16,351.97,59.965,1488906904,"274151322000083","219011344069620",31.09,8.50,0,328.22,378.42,39.6,36.3,0.270,881699.1,881699.1,28515,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906918,1703663.00
03/07/2017 12:15,2,1.324,ACTIVE,213.06,351.97,59.965,1488906904,"274151322000076","219011344069620",32.05,9.30,0,334.84,383.53,43.0,39.6,0.287,939435.3,939435.3,28614,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906919,1703664.00
03/07/2017 12:15,2,1.346,ACTIVE,213.51,351.97,59.986,1488906904,"201051344000868","219011344069620",31.71,3.70,0,318.91,392.55,43.2,39.8,0.340,621776.6,621776.6,29209,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906920,1703665.00
03/07/2017 12:15,2,1.316,ACTIVE,212.38,350.47,59.970,1488906904,"274151322000095","219011344069620",31.77,8.00,0,332.73,384.13,42.3,38.9,0.283,930455.1,930455.1,28734,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906921,1703666.00
03/07/2017 12:15,2,1.359,ACTIVE,213.74,347.46,59.959,1488906904,"201051344000988","219011344069620",20.69,4.00,0,321.61,392.25,28.6,25.6,0.225,577944.5,577944.5,29251,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906922,1703667.00
03/07/2017 12:15,2,1.422,ACTIVE,213.29,351.07,59.975,1488906904,"201051344001025","219011344069620",31.55,4.50,0,320.11,393.15,45.4,41.9,0.358,625624.0,625624.0,29337,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906923,1703668.00
03/07/2017 12:15,2,1.355,ACTIVE,213.74,351.37,59.970,1488906904,"201051344000458","219011344069620",31.65,6.70,0,320.41,390.44,43.5,40.1,0.349,633334.1,633334.1,28827,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906924,1703669.00
03/07/2017 12:15,2,1.369,ACTIVE,214.19,351.07,59.975,1488906904,"201051344000853","219011344069620",31.51,5.00,0,319.51,394.65,43.8,40.3,0.340,633510.0,633510.0,28671,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906925,1703670.00
03/07/2017 12:15,2,1.395,ACTIVE,213.06,352.27,59.970,1488906904,"201051344000685","219011344069620",31.63,5.00,0,322.81,393.15,44.7,41.2,0.367,626908.5,626908.5,29014,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906925,1703671.00
03/07/2017 12:15,2,1.389,ACTIVE,213.06,351.97,59.970,1488906904,"201051344000917","219011344069620",31.65,6.00,0,322.21,391.04,44.5,41.0,0.354,623308.1,623308.1,29005,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906926,1703672.00
03/07/2017 12:15,2,1.387,ACTIVE,213.06,351.67,59.986,1488906904,"201051344001145","219011344069620",31.65,4.50,0,324.62,392.85,44.5,41.0,0.358,631236.0,631236.0,28844,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906927,1703673.00
03/07/2017 12:15,2,1.426,ACTIVE,213.29,351.97,59.965,1488906904,"201051344000651","219011344069620",31.65,3.70,0,319.81,392.25,45.7,42.2,0.362,620135.9,620135.9,29217,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906928,1703674.00
03/07/2017 12:15,2,1.227,ACTIVE,211.93,349.26,59.954,1488906904,"274151322000088","219011344069620",31.07,7.70,0,328.82,379.02,38.6,35.4,0.252,844613.4,844613.4,28739,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906929,1703675.00
03/07/2017 12:15,2,0.877,ACTIVE,213.29,439.13,59.959,1488906904,"274151322000068","219011344069620",40.93,11.00,0,336.04,495.94,36.4,33.2,0.230,731727.9,731727.9,29450,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906931,1703676.00
03/07/2017 12:15,2,1.391,ACTIVE,212.61,353.77,59.970,1488906904,"201051344001135","219011344069620",31.93,4.50,0,323.72,391.64,45.0,41.5,0.362,616210.7,616210.7,29237,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906932,1703677.00
03/07/2017 12:15,2,1.389,ACTIVE,213.06,350.47,60.007,1488906904,"201051344000594","219011344069620",31.41,6.00,0,318.00,391.94,44.2,40.7,0.340,635304.4,635304.4,29083,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906933,1703678.00
03/07/2017 12:15,2,1.398,ACTIVE,213.06,354.07,59.986,1488906904,"201051344001203","219011344069620",31.95,4.50,0,320.11,392.25,45.3,41.8,0.367,624322.0,624322.0,29277,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906934,1703679.00
03/07/2017 12:15,2,1.260,ACTIVE,212.16,342.95,59.981,1488906904,"274151322000054","219011344069620",31.13,8.50,0,328.52,376.31,39.7,36.4,0.265,862911.2,862911.2,28638,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906934,1703680.00
03/07/2017 12:15,2,1.369,ACTIVE,213.74,349.56,59.933,1488906904,"201051344000867","219011344069620",31.47,6.00,0,319.51,392.55,43.7,40.2,0.336,621044.8,621044.8,29244,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906935,1703681.00
03/07/2017 12:15,2,1.438,ACTIVE,212.83,354.37,59.975,1488906904,"201051344001093","219011344069620",31.87,5.50,0,325.52,392.25,46.4,42.9,0.354,622971.7,622971.7,29098,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906936,1703682.00
03/07/2017 12:15,2,1.328,ACTIVE,213.74,351.97,59.949,1488906904,"201051344000900","219011344069620",31.65,3.70,0,324.32,393.45,42.6,39.2,0.345,641435.4,641435.4,28581,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906937,1703683.00
03/07/2017 12:15,2,1.377,ACTIVE,213.74,350.77,59.970,1488906904,"201051344000648","219011344069620",31.61,4.00,0,320.71,391.34,44.1,40.6,0.345,631161.4,631161.4,28658,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906938,1703684.00
03/07/2017 12:15,2,1.373,ACTIVE,213.74,354.37,60.018,1488906904,"201051344000569","219011344069620",31.95,4.50,0,321.01,392.55,44.4,41.0,0.349,643214.1,643214.1,28563,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906939,1703685.00
03/07/2017 12:15,2,1.348,ACTIVE,213.74,353.77,59.975,1488906904,"201051344000983","219011344069620",31.83,5.50,0,321.31,394.35,43.5,40.1,0.362,634327.6,634327.6,28760,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906940,1703686.00
03/07/2017 12:15,2,1.365,ACTIVE,213.74,349.26,59.970,1488906904,"201051344001158","219011344069620",31.41,4.50,0,318.91,394.05,43.4,40.0,0.349,621040.3,621040.3,29118,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906941,1703687.00
03/07/2017 12:15,2,1.379,ACTIVE,214.19,351.07,59.970,1488906904,"201051344000576","219011344069620",31.59,4.00,0,321.01,393.45,44.1,40.6,0.345,634207.3,634207.3,28635,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906942,1703688.00
03/07/2017 12:15,2,1.256,ACTIVE,212.38,343.85,59.986,1488906904,"274151322000087","219011344069620",31.27,12.70,0,329.43,376.01,39.7,36.4,0.256,834536.1,834536.1,28996,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488906943,1703689.00
03/07/2017 12:30,2,1.289,ACTIVE,213.96,348.96,59.965,1488907803,"201051344000645","219011344069620",31.41,4.50,0,335.14,379.92,41.0,37.7,0.323,633435.1,633435.1,28671,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907805,1703690.00
03/07/2017 12:30,2,1.182,ACTIVE,212.16,342.35,59.991,1488907803,"274151322000085","219011344069620",31.09,6.70,0,333.63,363.69,37.2,33.9,0.247,860730.8,860730.8,28698,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907806,1703691.00
03/07/2017 12:30,2,1.271,ACTIVE,213.96,353.17,59.965,1488907803,"201051344000633","219011344069620",31.79,4.50,0,334.54,383.53,41.0,37.6,0.327,620315.3,620315.3,29221,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907806,1703692.00
03/07/2017 12:30,2,1.270,ACTIVE,213.74,355.88,59.970,1488907803,"201051344000469","219011344069620",32.12,2.50,0,334.24,382.63,41.3,37.9,0.327,623098.4,623098.4,29183,0,0,0,L,1122011218,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907807,1703693.00
03/07/2017 12:30,2,1.338,ACTIVE,213.06,349.26,59.965,1488907803,"201051344000646","219011344069620",31.29,5.00,0,334.24,382.33,42.4,39.0,0.340,618066.7,618066.7,29087,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907808,1703694.00
03/07/2017 12:30,2,1.219,ACTIVE,211.70,341.45,59.917,1488907803,"274151322000052","219011344069620",30.87,8.50,0,332.13,366.40,38.1,34.8,0.256,890689.3,890689.3,28459,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907809,1703695.00
03/07/2017 12:30,2,1.328,ACTIVE,213.29,354.07,59.917,1488907803,"201051344000585","219011344069620",31.97,4.50,0,333.63,382.63,43.0,39.6,0.340,628127.9,628127.9,29244,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907810,1703696.00
03/07/2017 12:30,2,1.314,ACTIVE,212.61,350.17,59.954,1488907803,"201051344001230","219011344069620",31.53,4.50,0,332.43,384.43,42.0,38.6,0.327,621861.8,621861.8,28952,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907811,1703697.00
03/07/2017 12:30,2,1.318,ACTIVE,213.51,351.67,59.959,1488907803,"201051344000582","219011344069620",31.61,3.70,0,334.84,382.93,42.3,38.9,0.323,612098.3,612098.3,29162,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907812,1703698.00
03/07/2017 12:30,2,1.322,ACTIVE,212.83,354.97,59.959,1488907803,"201051344000955","219011344069620",32.03,4.50,0,332.13,381.73,43.0,39.5,0.345,630227.1,630227.1,29048,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907813,1703699.00
03/07/2017 12:30,2,0.785,ACTIVE,211.70,432.82,59.954,1488907803,"274151322000094","219011344069620",40.89,8.50,0,331.23,462.88,32.6,29.5,0.212,731168.1,731168.1,29541,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907814,1703700.00
03/07/2017 12:30,2,1.254,ACTIVE,213.51,353.47,59.975,1488907803,"201051344000579","219011344069620",32.01,5.50,0,334.54,381.12,40.7,37.3,0.318,640266.7,640266.7,29008,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907815,1703701.00
03/07/2017 12:30,2,1.346,ACTIVE,212.61,351.07,59.965,1488907803,"201051344000890","219011344069620",31.67,5.00,0,333.33,382.93,43.2,39.7,0.327,623919.9,623919.9,29174,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907816,1703702.00
03/07/2017 12:30,2,1.311,ACTIVE,213.29,354.67,59.975,1488907803,"201051344000438","219011344069620",31.99,4.50,0,333.93,384.73,42.5,39.1,0.331,626832.8,626832.8,29135,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907817,1703703.00
03/07/2017 12:30,2,1.330,ACTIVE,213.06,345.36,59.922,1488907803,"201051344000417","219011344069620",20.73,5.00,0,332.73,364.29,27.9,25.1,0.212,603881.1,603881.1,29441,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907817,1703704.00
03/07/2017 12:30,2,1.156,ACTIVE,211.93,344.15,59.959,1488907803,"274151322000083","219011344069620",30.97,7.70,0,333.03,367.60,36.2,33.0,0.234,881707.2,881707.2,28516,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907818,1703705.00
03/07/2017 12:30,2,1.219,ACTIVE,212.61,352.87,60.007,1488907803,"274151322000076","219011344069620",31.75,8.00,0,333.63,375.71,39.2,35.9,0.270,939444.2,939444.2,28615,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907819,1703706.00
03/07/2017 12:30,2,1.227,ACTIVE,213.06,351.07,59.970,1488907803,"201051344000868","219011344069620",31.69,3.00,0,333.63,379.62,39.4,36.1,0.301,621785.6,621785.6,29210,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907820,1703707.00
03/07/2017 12:30,2,1.205,ACTIVE,211.93,350.17,59.986,1488907803,"274151322000095","219011344069620",31.39,7.00,0,332.43,373.31,38.3,35.1,0.261,930463.8,930463.8,28735,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907821,1703708.00
03/07/2017 12:30,2,1.234,ACTIVE,213.29,345.66,59.975,1488907803,"201051344000988","219011344069620",20.56,3.70,0,333.63,365.19,25.7,22.9,0.203,577950.2,577950.2,29252,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907822,1703709.00
03/07/2017 12:30,2,1.309,ACTIVE,213.06,348.66,59.959,1488907803,"201051344001025","219011344069620",31.45,4.00,0,333.93,383.53,41.7,38.3,0.318,625633.4,625633.4,29338,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907823,1703710.00
03/07/2017 12:30,2,1.203,ACTIVE,213.29,351.97,59.970,1488907803,"201051344000458","219011344069620",31.93,6.00,0,333.93,379.62,39.0,35.7,0.314,633343.0,633343.0,28828,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907824,1703711.00
03/07/2017 12:30,2,1.223,ACTIVE,213.96,348.96,59.954,1488907803,"201051344000853","219011344069620",31.41,4.00,0,335.44,380.82,39.0,35.7,0.301,633519.0,633519.0,28672,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907825,1703712.00
03/07/2017 12:30,2,1.258,ACTIVE,213.29,352.87,59.975,1488907803,"201051344000685","219011344069620",31.85,4.50,0,335.44,382.93,40.6,37.2,0.327,626917.8,626917.8,29015,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907826,1703713.00
03/07/2017 12:30,2,1.264,ACTIVE,213.29,349.56,59.938,1488907803,"201051344000917","219011344069620",31.35,5.00,0,333.93,381.73,40.2,36.9,0.314,623317.2,623317.2,29006,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907827,1703714.00
03/07/2017 12:30,2,1.258,ACTIVE,213.29,348.06,59.949,1488907803,"201051344001145","219011344069620",31.39,4.00,0,335.44,383.53,40.0,36.7,0.314,631245.1,631245.1,28845,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907828,1703715.00
03/07/2017 12:30,2,1.262,ACTIVE,213.51,353.77,59.959,1488907803,"201051344000651","219011344069620",31.97,3.30,0,334.24,382.63,40.9,37.5,0.314,620145.3,620145.3,29218,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907829,1703716.00
03/07/2017 12:30,2,1.072,ACTIVE,211.70,342.65,59.959,1488907803,"274151322000088","219011344069620",30.89,7.00,0,332.43,364.59,33.6,30.5,0.217,844621.2,844621.2,28740,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907829,1703717.00
03/07/2017 12:30,2,0.773,ACTIVE,212.61,430.12,59.949,1488907803,"274151322000068","219011344069620",40.45,10.30,0,331.83,471.30,31.7,28.6,0.203,731735.2,731735.2,29451,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907830,1703718.00
03/07/2017 12:30,2,1.248,ACTIVE,213.06,348.06,59.965,1488907803,"201051344001135","219011344069620",31.45,4.00,0,334.24,381.73,39.7,36.4,0.314,616219.8,616219.8,29238,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907831,1703719.00
03/07/2017 12:30,2,1.199,ACTIVE,212.83,351.97,60.007,1488907803,"201051344000594","219011344069620",31.71,5.00,0,332.43,382.33,38.6,35.3,0.296,635313.4,635313.4,29084,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907832,1703720.00
03/07/2017 12:30,2,1.256,ACTIVE,213.29,347.46,59.975,1488907803,"201051344001203","219011344069620",31.33,4.00,0,333.33,384.13,39.9,36.6,0.318,624331.3,624331.3,29278,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907833,1703721.00
03/07/2017 12:30,2,1.098,ACTIVE,211.93,345.36,59.965,1488907803,"274151322000054","219011344069620",30.81,7.30,0,332.43,367.30,34.2,31.1,0.230,862919.2,862919.2,28639,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907834,1703722.00
03/07/2017 12:30,2,1.174,ACTIVE,213.51,350.77,60.002,1488907803,"201051344000867","219011344069620",31.73,5.50,0,333.63,380.82,37.8,34.5,0.292,621053.7,621053.7,29245,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907835,1703723.00
03/07/2017 12:30,2,1.258,ACTIVE,213.06,353.47,59.970,1488907803,"201051344001093","219011344069620",31.99,4.50,0,333.03,383.53,40.7,37.4,0.296,622981.2,622981.2,29099,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907836,1703724.00
03/07/2017 12:30,2,1.139,ACTIVE,213.06,348.66,59.970,1488907803,"201051344000900","219011344069620",31.41,3.30,0,333.33,381.73,36.3,33.1,0.292,641444.0,641444.0,28582,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907837,1703725.00
03/07/2017 12:30,2,1.184,ACTIVE,213.51,349.86,59.944,1488907803,"201051344000648","219011344069620",31.67,3.30,0,333.33,380.52,38.0,34.7,0.292,631170.3,631170.3,28659,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907838,1703726.00
03/07/2017 12:30,2,1.195,ACTIVE,213.29,348.36,59.991,1488907803,"201051344000569","219011344069620",31.49,4.00,0,334.54,381.73,38.1,34.9,0.301,643223.1,643223.1,28564,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907839,1703727.00
03/07/2017 12:30,2,1.146,ACTIVE,213.29,353.17,60.002,1488907803,"201051344000983","219011344069620",32.01,4.50,0,334.84,380.82,37.2,33.9,0.301,634336.4,634336.4,28761,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907840,1703728.00
03/07/2017 12:30,2,1.168,ACTIVE,213.51,346.86,60.012,1488907803,"201051344001158","219011344069620",31.33,3.70,0,334.54,379.62,37.1,33.9,0.292,621049.1,621049.1,29119,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907840,1703729.00
03/07/2017 12:30,2,1.184,ACTIVE,213.74,349.26,59.975,1488907803,"201051344000576","219011344069620",31.55,3.70,0,333.93,380.82,37.9,34.6,0.287,634216.2,634216.2,28636,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907841,1703730.00
03/07/2017 12:30,2,1.076,ACTIVE,211.93,343.85,59.981,1488907803,"274151322000087","219011344069620",30.83,11.00,0,333.33,363.99,33.6,30.6,0.217,834544.0,834544.0,28997,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488907842,1703731.00
03/07/2017 12:45,2,1.422,ACTIVE,213.96,350.47,59.996,1488908703,"201051344000645","219011344069620",31.21,4.50,0,334.54,374.51,45.0,41.5,0.354,633445.0,633445.0,28672,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908705,1703732.00
03/07/2017 12:45,2,1.305,ACTIVE,212.16,346.26,59.986,1488908703,"274151322000085","219011344069620",30.87,6.70,0,330.93,361.89,40.9,37.5,0.265,860739.8,860739.8,28699,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908706,1703733.00
03/07/2017 12:45,2,1.400,ACTIVE,213.96,353.47,60.002,1488908703,"201051344000633","219011344069620",31.73,4.00,0,334.54,376.62,45.0,41.5,0.362,620325.3,620325.3,29222,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908707,1703734.00
03/07/2017 12:45,2,1.404,ACTIVE,213.74,354.37,60.007,1488908703,"201051344000469","219011344069620",31.87,3.00,0,334.24,379.02,45.3,41.8,0.367,623108.5,623108.5,29184,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908707,1703735.00
03/07/2017 12:45,2,1.447,ACTIVE,212.83,354.97,59.996,1488908703,"201051344000646","219011344069620",31.81,5.00,0,333.03,378.42,46.6,43.1,0.376,618077.0,618077.0,29088,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908708,1703736.00
03/07/2017 12:45,2,1.332,ACTIVE,211.70,350.17,59.991,1488908703,"274151322000052","219011344069620",31.17,8.50,0,331.83,363.99,42.1,38.7,0.287,890698.6,890698.6,28460,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908709,1703737.00
03/07/2017 12:45,2,1.479,ACTIVE,213.29,353.17,60.018,1488908703,"201051344000585","219011344069620",31.75,5.00,0,333.03,379.32,47.5,44.0,0.380,628138.5,628138.5,29245,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908710,1703738.00
03/07/2017 12:45,2,1.441,ACTIVE,212.83,352.27,60.028,1488908703,"201051344001230","219011344069620",31.61,4.50,0,331.83,377.52,46.2,42.7,0.371,621872.1,621872.1,28953,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908711,1703739.00
03/07/2017 12:45,2,1.459,ACTIVE,213.51,351.97,59.970,1488908703,"201051344000582","219011344069620",31.53,3.30,0,332.73,377.82,46.6,43.1,0.362,612108.7,612108.7,29163,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908712,1703740.00
03/07/2017 12:45,2,1.475,ACTIVE,212.83,352.57,60.012,1488908703,"201051344000955","219011344069620",31.67,5.00,0,332.13,378.42,47.4,43.8,0.380,630237.8,630237.8,29049,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908713,1703741.00
03/07/2017 12:45,2,0.857,ACTIVE,211.70,447.25,59.996,1488908703,"274151322000094","219011344069620",41.73,7.70,0,331.23,465.89,36.3,33.1,0.239,731176.2,731176.2,29542,0,0,0,L,1151911521,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908714,1703742.00
03/07/2017 12:45,2,1.383,ACTIVE,213.96,354.97,60.007,1488908703,"201051344000579","219011344069620",31.97,5.50,0,335.14,379.32,44.8,41.3,0.349,640276.9,640276.9,29009,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908715,1703743.00
03/07/2017 12:45,2,1.484,ACTIVE,212.83,352.27,60.002,1488908703,"201051344000890","219011344069620",31.65,5.00,0,331.83,382.33,47.6,44.0,0.367,623930.6,623930.6,29175,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908716,1703744.00
03/07/2017 12:45,2,1.447,ACTIVE,213.29,355.58,60.007,1488908703,"201051344000438","219011344069620",31.95,4.50,0,333.63,381.42,46.9,43.3,0.367,626843.4,626843.4,29136,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908717,1703745.00
03/07/2017 12:45,2,1.467,ACTIVE,213.51,345.36,60.012,1488908703,"201051344000417","219011344069620",20.79,5.00,0,333.63,360.99,30.9,27.9,0.239,603888.0,603888.0,29442,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908718,1703746.00
03/07/2017 12:45,2,1.289,ACTIVE,212.16,342.35,59.970,1488908703,"274151322000083","219011344069620",30.87,7.30,0,331.83,364.89,40.3,37.0,0.283,881716.3,881716.3,28517,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908719,1703747.00
03/07/2017 12:45,2,1.357,ACTIVE,212.61,347.16,59.991,1488908703,"274151322000076","219011344069620",31.73,7.70,0,333.03,372.11,43.6,40.2,0.292,939454.1,939454.1,28616,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908720,1703748.00
03/07/2017 12:45,2,1.377,ACTIVE,213.51,349.56,60.018,1488908703,"201051344000868","219011344069620",31.25,3.30,0,334.24,376.62,43.6,40.2,0.349,621795.6,621795.6,29211,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908721,1703749.00
03/07/2017 12:45,2,1.354,ACTIVE,212.38,352.57,60.002,1488908703,"274151322000095","219011344069620",31.19,6.70,0,331.23,369.70,42.8,39.4,0.283,930473.6,930473.6,28736,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908721,1703750.00
03/07/2017 12:45,2,1.361,ACTIVE,213.51,347.16,59.996,1488908703,"201051344000988","219011344069620",20.71,4.00,0,333.03,363.39,28.6,25.6,0.221,577956.6,577956.6,29253,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908722,1703751.00
03/07/2017 12:45,2,1.441,ACTIVE,213.06,352.27,60.023,1488908703,"201051344001025","219011344069620",31.69,4.00,0,333.03,380.82,46.3,42.8,0.362,625644.1,625644.1,29339,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908723,1703752.00
03/07/2017 12:45,2,1.332,ACTIVE,213.74,353.77,60.055,1488908703,"201051344000458","219011344069620",31.97,6.00,0,334.24,377.22,43.1,39.7,0.349,633353.1,633353.1,28829,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908724,1703753.00
03/07/2017 12:45,2,1.352,ACTIVE,214.19,351.37,60.007,1488908703,"201051344000853","219011344069620",31.61,4.00,0,335.44,378.12,43.3,39.9,0.340,633529.0,633529.0,28673,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908725,1703754.00
03/07/2017 12:45,2,1.414,ACTIVE,213.06,351.67,60.012,1488908703,"201051344000685","219011344069620",31.53,4.50,0,334.54,380.22,45.2,41.7,0.371,626928.2,626928.2,29016,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908726,1703755.00
03/07/2017 12:45,2,1.398,ACTIVE,213.29,351.37,59.981,1488908703,"201051344000917","219011344069620",31.55,5.00,0,332.13,379.62,44.7,41.3,0.349,623327.6,623327.6,29007,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908727,1703756.00
03/07/2017 12:45,2,1.391,ACTIVE,212.83,351.07,59.970,1488908703,"201051344001145","219011344069620",31.57,4.00,0,333.93,378.42,44.5,41.0,0.354,631255.5,631255.5,28846,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908728,1703757.00
