ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 12:45,2,1.432,ACTIVE,213.29,350.17,60.018,1488908703,"201051344000651","219011344069620",31.45,3.30,0,334.24,379.92,45.6,42.1,0.358,620155.9,620155.9,29219,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908729,1703758.00
03/07/2017 12:45,2,1.215,ACTIVE,211.70,344.45,59.991,1488908703,"274151322000088","219011344069620",30.75,7.30,0,327.92,360.99,37.8,34.6,0.239,844630.0,844630.0,28741,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908730,1703759.00
03/07/2017 12:45,2,0.840,ACTIVE,212.61,449.65,60.018,1488908703,"274151322000068","219011344069620",42.12,10.30,0,331.83,467.09,35.5,32.4,0.225,731743.4,731743.4,29452,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908731,1703760.00
03/07/2017 12:45,2,1.396,ACTIVE,212.83,348.66,60.018,1488908703,"201051344001135","219011344069620",31.39,4.00,0,333.33,379.02,44.5,41.0,0.358,616230.2,616230.2,29239,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908732,1703761.00
03/07/2017 12:45,2,1.359,ACTIVE,213.06,349.56,60.012,1488908703,"201051344000594","219011344069620",31.37,5.00,0,332.13,379.02,43.1,39.7,0.340,635323.6,635323.6,29085,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908732,1703762.00
03/07/2017 12:45,2,1.406,ACTIVE,213.06,349.26,60.018,1488908703,"201051344001203","219011344069620",31.41,4.00,0,333.33,380.82,44.8,41.3,0.362,624341.8,624341.8,29279,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908733,1703763.00
03/07/2017 12:45,2,1.236,ACTIVE,211.93,340.85,60.012,1488908703,"274151322000054","219011344069620",30.77,7.30,0,330.63,363.09,38.5,35.3,0.256,862928.2,862928.2,28640,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908734,1703764.00
03/07/2017 12:45,2,1.336,ACTIVE,213.74,348.36,60.007,1488908703,"201051344000867","219011344069620",31.23,5.50,0,334.24,377.22,42.3,38.9,0.327,621063.6,621063.6,29246,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908735,1703765.00
03/07/2017 12:45,2,1.424,ACTIVE,213.29,350.77,59.991,1488908703,"201051344001093","219011344069620",31.47,4.50,0,331.83,380.22,45.4,41.9,0.345,622991.9,622991.9,29100,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908736,1703766.00
03/07/2017 12:45,2,1.295,ACTIVE,213.51,349.26,60.002,1488908703,"201051344000900","219011344069620",31.13,4.00,0,333.63,379.62,40.8,37.5,0.327,641453.6,641453.6,28583,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908737,1703767.00
03/07/2017 12:45,2,1.326,ACTIVE,213.74,349.56,60.007,1488908703,"201051344000648","219011344069620",31.55,3.30,0,334.54,377.22,42.4,39.0,0.331,631180.3,631180.3,28660,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908738,1703768.00
03/07/2017 12:45,2,1.328,ACTIVE,213.96,351.67,60.028,1488908703,"201051344000569","219011344069620",31.69,4.50,0,333.93,379.32,42.7,39.3,0.331,643233.2,643233.2,28565,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908739,1703769.00
03/07/2017 12:45,2,1.303,ACTIVE,213.74,350.77,59.991,1488908703,"201051344000983","219011344069620",31.59,5.00,0,335.44,378.72,41.7,38.3,0.340,634346.2,634346.2,28762,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908740,1703770.00
03/07/2017 12:45,2,1.307,ACTIVE,213.74,349.26,60.007,1488908703,"201051344001158","219011344069620",31.39,4.00,0,332.73,376.62,41.6,38.2,0.340,621058.9,621058.9,29120,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908741,1703771.00
03/07/2017 12:45,2,1.314,ACTIVE,214.19,352.27,60.007,1488908703,"201051344000576","219011344069620",31.73,4.00,0,334.24,377.82,42.3,38.9,0.327,634226.3,634226.3,28637,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908742,1703772.00
03/07/2017 12:45,2,1.205,ACTIVE,212.16,347.46,60.007,1488908703,"274151322000087","219011344069620",31.07,10.70,0,332.13,360.38,37.9,34.7,0.247,834553.0,834553.0,28998,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488908743,1703773.00
03/07/2017 13:00,2,2.373,ACTIVE,215.09,360.69,59.970,1488909604,"201051344000645","219011344069620",31.49,5.50,0,335.14,390.44,75.7,71.1,0.610,633457.6,633457.6,28673,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909605,1703774.00
03/07/2017 13:00,2,2.215,ACTIVE,212.61,347.76,60.002,1488909604,"274151322000085","219011344069620",30.83,7.30,0,333.33,373.01,69.1,64.8,0.464,860751.2,860751.2,28700,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909606,1703775.00
03/07/2017 13:00,2,2.365,ACTIVE,214.87,362.49,59.991,1488909604,"201051344000633","219011344069620",31.65,5.00,0,336.04,393.15,75.8,71.3,0.636,620337.9,620337.9,29223,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909607,1703776.00
03/07/2017 13:00,2,2.355,ACTIVE,215.09,363.99,60.007,1488909604,"201051344000469","219011344069620",32.03,3.70,0,336.34,393.45,76.4,71.8,0.619,623121.2,623121.2,29185,0,0,0,L,1122011218,0,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909608,1703777.00
03/07/2017 13:00,2,2.430,ACTIVE,213.74,363.09,60.044,1488909604,"201051344000646","219011344069620",31.87,6.00,0,334.84,394.35,78.5,73.8,0.654,618090.0,618090.0,29089,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909609,1703778.00
03/07/2017 13:00,2,2.270,ACTIVE,212.16,362.79,59.965,1488909604,"274151322000052","219011344069620",31.23,9.30,0,333.03,376.92,71.8,67.4,0.504,890710.5,890710.5,28461,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909609,1703779.00
03/07/2017 13:00,2,2.492,ACTIVE,214.64,351.97,59.975,1488909604,"201051344000585","219011344069620",31.85,5.50,0,335.44,395.25,80.4,75.7,0.367,628151.8,628151.8,29246,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909610,1703780.00
03/07/2017 13:00,2,2.424,ACTIVE,213.74,363.09,59.981,1488909604,"201051344001230","219011344069620",31.93,5.50,0,334.54,396.75,78.4,73.8,0.645,621885.1,621885.1,28954,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909611,1703781.00
03/07/2017 13:00,2,2.432,ACTIVE,214.64,366.10,60.002,1488909604,"201051344000582","219011344069620",32.07,3.70,0,335.44,395.25,78.9,74.3,0.628,612121.8,612121.8,29164,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909612,1703782.00
03/07/2017 13:00,2,2.482,ACTIVE,213.74,361.89,60.007,1488909604,"201051344000955","219011344069620",31.73,6.00,0,335.14,396.15,79.8,75.0,0.663,630251.1,630251.1,29050,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909613,1703783.00
03/07/2017 13:00,2,1.463,ACTIVE,212.38,463.18,59.991,1488909604,"274151322000094","219011344069620",42.90,9.00,0,333.93,475.20,63.8,59.6,0.433,731186.6,731186.6,29543,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909614,1703784.00
03/07/2017 13:00,2,2.355,ACTIVE,215.09,363.69,59.949,1488909604,"201051344000579","219011344069620",32.07,6.00,0,336.94,394.65,76.5,72.0,0.632,640289.7,640289.7,29010,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909615,1703785.00
03/07/2017 13:00,2,2.490,ACTIVE,213.51,352.87,59.991,1488909604,"201051344000890","219011344069620",32.05,6.70,0,335.44,394.65,80.9,76.2,0.358,623944.2,623944.2,29176,0,0,0,L,1122011218,0,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909616,1703786.00
03/07/2017 13:00,2,2.469,ACTIVE,214.19,354.37,59.986,1488909604,"201051344000438","219011344069620",32.10,6.00,0,336.34,397.96,80.4,75.7,0.362,626856.8,626856.8,29137,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909617,1703787.00
03/07/2017 13:00,2,2.484,ACTIVE,213.96,353.17,59.981,1488909604,"201051344000417","219011344069620",20.83,5.50,0,332.73,374.21,52.5,48.7,0.433,603896.6,603896.6,29443,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909618,1703788.00
03/07/2017 13:00,2,2.248,ACTIVE,212.16,348.36,59.970,1488909604,"274151322000083","219011344069620",31.37,8.50,0,333.03,377.22,71.4,67.0,0.504,881728.1,881728.1,28518,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909619,1703789.00
03/07/2017 13:00,2,2.381,ACTIVE,212.61,372.11,59.975,1488909604,"274151322000076","219011344069620",32.05,9.00,0,336.04,385.03,77.3,72.7,0.544,939466.9,939466.9,28617,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909620,1703790.00
03/07/2017 13:00,2,2.385,ACTIVE,214.41,360.38,59.981,1488909604,"201051344000868","219011344069620",31.63,4.00,0,333.63,392.25,76.4,71.8,0.619,621808.3,621808.3,29212,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909620,1703791.00
03/07/2017 13:00,2,2.365,ACTIVE,212.16,367.00,59.981,1488909604,"274151322000095","219011344069620",31.95,7.70,0,334.24,383.83,76.5,71.9,0.526,930486.2,930486.2,28737,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909621,1703792.00
03/07/2017 13:00,2,2.414,ACTIVE,214.64,355.58,60.028,1488909604,"201051344000988","219011344069620",20.71,5.00,0,334.24,379.02,50.7,47.0,0.407,577964.8,577964.8,29254,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909622,1703793.00
03/07/2017 13:00,2,2.502,ACTIVE,213.96,351.97,60.018,1488909604,"201051344001025","219011344069620",31.89,5.00,0,335.74,395.25,80.9,76.1,0.362,625657.6,625657.6,29340,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909623,1703794.00
03/07/2017 13:00,2,2.373,ACTIVE,214.64,361.29,59.959,1488909604,"201051344000458","219011344069620",31.71,7.00,0,336.94,392.25,76.2,71.6,0.641,633365.8,633365.8,28830,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909624,1703795.00
03/07/2017 13:00,2,2.348,ACTIVE,215.32,366.40,59.986,1488909604,"201051344000853","219011344069620",32.28,5.50,0,336.34,397.05,76.7,72.1,0.636,633541.8,633541.8,28674,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909625,1703796.00
03/07/2017 13:00,2,2.484,ACTIVE,213.96,360.69,59.970,1488909604,"201051344000685","219011344069620",31.61,5.00,0,332.13,395.85,79.5,74.8,0.663,626941.5,626941.5,29017,0,0,0,L,1122011218,0,123.36,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909626,1703797.00
03/07/2017 13:00,2,2.461,ACTIVE,214.19,361.59,59.970,1488909604,"201051344000917","219011344069620",31.67,5.50,0,334.54,394.95,78.9,74.2,0.654,623340.8,623340.8,29008,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909627,1703798.00
03/07/2017 13:00,2,2.428,ACTIVE,213.74,365.19,59.965,1488909604,"201051344001145","219011344069620",32.10,5.00,0,336.04,396.45,79.0,74.3,0.641,631268.7,631268.7,28847,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909628,1703799.00
03/07/2017 13:00,2,2.492,ACTIVE,214.19,353.17,60.002,1488909604,"201051344000651","219011344069620",32.03,4.50,0,334.54,393.15,80.8,76.1,0.362,620169.5,620169.5,29220,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909628,1703800.00
03/07/2017 13:00,2,2.209,ACTIVE,212.16,356.18,59.965,1488909604,"274151322000088","219011344069620",31.17,7.70,0,332.73,373.61,69.7,65.3,0.464,844641.4,844641.4,28742,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909629,1703801.00
03/07/2017 13:00,2,1.467,ACTIVE,213.06,466.19,59.975,1488909604,"274151322000068","219011344069620",43.32,11.00,0,334.84,486.32,64.0,59.8,0.424,731754.1,731754.1,29453,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909630,1703802.00
03/07/2017 13:00,2,2.463,ACTIVE,213.96,362.19,59.975,1488909604,"201051344001135","219011344069620",31.87,5.00,0,332.73,394.95,79.5,74.8,0.658,616243.5,616243.5,29240,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909631,1703803.00
03/07/2017 13:00,2,2.377,ACTIVE,214.19,367.00,59.991,1488909604,"201051344000594","219011344069620",32.22,6.00,0,332.73,394.05,77.7,73.1,0.628,635336.5,635336.5,29086,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909632,1703804.00
03/07/2017 13:00,2,2.496,ACTIVE,214.41,352.27,59.949,1488909604,"201051344001203","219011344069620",31.93,6.00,0,334.24,397.96,80.8,76.0,0.371,624355.2,624355.2,29280,0,0,0,L,1122011218,0,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909634,1703805.00
03/07/2017 13:00,2,2.246,ACTIVE,211.70,354.07,59.975,1488909604,"274151322000054","219011344069620",31.31,8.50,0,332.73,375.41,71.2,66.8,0.482,862939.9,862939.9,28641,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909635,1703806.00
03/07/2017 13:00,2,2.398,ACTIVE,214.87,361.59,59.981,1488909604,"201051344000867","219011344069620",31.73,6.30,0,333.33,393.45,77.1,72.5,0.623,621076.4,621076.4,29247,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909636,1703807.00
03/07/2017 13:00,2,2.480,ACTIVE,214.41,355.28,59.986,1488909604,"201051344001093","219011344069620",32.20,5.50,0,334.54,396.15,81.0,76.2,0.358,623005.5,623005.5,29101,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909637,1703808.00
03/07/2017 13:00,2,2.354,ACTIVE,214.64,364.29,59.975,1488909604,"201051344000900","219011344069620",32.10,4.50,0,334.54,395.25,76.5,71.9,0.623,641466.2,641466.2,28584,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909637,1703809.00
03/07/2017 13:00,2,2.412,ACTIVE,215.09,361.59,59.991,1488909604,"201051344000648","219011344069620",31.61,4.00,0,336.34,392.55,77.2,72.5,0.623,631193.2,631193.2,28661,0,0,0,L,1122011218,0,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909638,1703810.00
03/07/2017 13:00,2,2.420,ACTIVE,215.32,361.29,59.944,1488909604,"201051344000569","219011344069620",31.75,5.50,0,335.14,395.25,77.8,73.2,0.632,643246.2,643246.2,28566,0,0,0,L,1122011218,0,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909639,1703811.00
03/07/2017 13:00,2,2.391,ACTIVE,215.09,362.49,59.928,1488909604,"201051344000983","219011344069620",31.85,6.00,0,335.44,394.95,77.1,72.5,0.645,634359.0,634359.0,28763,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909640,1703812.00
03/07/2017 13:00,2,2.383,ACTIVE,215.32,362.79,59.970,1488909604,"201051344001158","219011344069620",31.91,5.00,0,333.93,394.95,77.0,72.4,0.645,621071.7,621071.7,29121,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909641,1703813.00
03/07/2017 13:00,2,2.418,ACTIVE,215.54,365.49,59.970,1488909604,"201051344000576","219011344069620",31.73,4.50,0,336.94,396.75,77.8,73.1,0.628,634239.2,634239.2,28638,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909642,1703814.00
03/07/2017 13:00,2,2.258,ACTIVE,212.38,349.56,59.917,1488909604,"274151322000087","219011344069620",31.17,11.70,0,333.03,373.31,71.3,66.9,0.473,834564.7,834564.7,28999,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488909643,1703815.00
03/07/2017 13:15,2,1.799,ACTIVE,214.41,354.07,60.028,1488910503,"201051344000645","219011344069620",31.07,6.30,0,319.51,397.35,56.6,52.7,0.451,633472.9,633472.9,28674,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910504,1703816.00
03/07/2017 13:15,2,1.643,ACTIVE,212.16,344.76,59.975,1488910503,"274151322000085","219011344069620",30.95,8.00,0,330.33,378.42,51.5,47.8,0.340,860765.0,860765.0,28701,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910505,1703817.00
03/07/2017 13:15,2,1.779,ACTIVE,214.19,355.88,59.981,1488910503,"201051344000633","219011344069620",31.47,6.00,0,319.21,396.75,56.8,52.8,0.473,620353.2,620353.2,29224,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910506,1703818.00
03/07/2017 13:15,2,1.787,ACTIVE,213.96,355.58,59.944,1488910503,"201051344000469","219011344069620",31.57,4.00,0,320.71,396.75,57.2,53.3,0.468,623136.6,623136.6,29186,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910507,1703819.00
03/07/2017 13:15,2,1.830,ACTIVE,213.29,354.67,60.012,1488910503,"201051344000646","219011344069620",31.53,6.30,0,320.11,395.85,58.4,54.5,0.486,618105.6,618105.6,29090,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910508,1703820.00
03/07/2017 13:15,2,1.699,ACTIVE,211.93,348.36,59.975,1488910503,"274151322000052","219011344069620",31.13,10.00,0,330.33,380.52,53.6,49.8,0.371,890724.8,890724.8,28462,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910508,1703821.00
03/07/2017 13:15,2,1.852,ACTIVE,213.96,357.08,59.986,1488910503,"201051344000585","219011344069620",31.75,6.00,0,320.71,392.55,59.6,55.6,0.482,628167.7,628167.7,29247,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910509,1703822.00
03/07/2017 13:15,2,1.816,ACTIVE,213.29,353.17,60.007,1488910503,"201051344001230","219011344069620",31.21,6.30,0,324.92,397.05,57.5,53.5,0.464,621900.5,621900.5,28955,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910510,1703823.00
03/07/2017 13:15,2,1.816,ACTIVE,214.19,357.68,59.996,1488910503,"201051344000582","219011344069620",31.77,4.50,0,319.51,396.75,58.4,54.4,0.460,612137.4,612137.4,29165,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910511,1703824.00
03/07/2017 13:15,2,1.861,ACTIVE,213.29,355.88,59.938,1488910503,"201051344000955","219011344069620",31.55,6.30,0,321.61,396.75,59.5,55.5,0.486,630266.9,630266.9,29051,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910512,1703825.00
03/07/2017 13:15,2,1.094,ACTIVE,211.93,450.86,59.986,1488910503,"274151322000094","219011344069620",42.24,9.70,0,420.20,477.91,46.8,43.2,0.318,731199.1,731199.1,29544,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910513,1703826.00
03/07/2017 13:15,2,1.764,ACTIVE,213.96,357.38,59.986,1488910503,"201051344000579","219011344069620",31.95,7.00,0,323.41,397.66,57.1,53.2,0.460,640305.0,640305.0,29011,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910514,1703827.00
03/07/2017 13:15,2,1.865,ACTIVE,213.29,355.88,59.981,1488910503,"201051344000890","219011344069620",31.71,6.30,0,319.21,394.65,59.9,55.9,0.468,623960.1,623960.1,29177,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910515,1703828.00
03/07/2017 13:15,2,1.836,ACTIVE,213.74,358.88,59.991,1488910503,"201051344000438","219011344069620",31.99,6.00,0,320.11,394.95,59.5,55.5,0.473,626872.6,626872.6,29138,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910516,1703829.00
03/07/2017 13:15,2,1.867,ACTIVE,213.74,349.86,60.039,1488910503,"201051344000417","219011344069620",20.63,6.30,0,333.93,377.22,39.1,35.8,0.318,603906.8,603906.8,29444,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910517,1703830.00
03/07/2017 13:15,2,1.658,ACTIVE,211.70,344.45,59.975,1488910503,"274151322000083","219011344069620",31.31,9.30,0,330.03,381.42,52.6,48.8,0.367,881742.2,881742.2,28519,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910518,1703831.00
03/07/2017 13:15,2,1.773,ACTIVE,212.83,353.17,59.975,1488910503,"274151322000076","219011344069620",31.75,9.30,0,334.84,386.53,57.0,53.1,0.398,939482.3,939482.3,28618,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910518,1703832.00
03/07/2017 13:15,2,1.771,ACTIVE,213.06,354.97,59.986,1488910503,"201051344000868","219011344069620",31.57,5.00,0,319.81,393.75,56.7,52.8,0.455,621823.5,621823.5,29213,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910519,1703833.00
03/07/2017 13:15,2,1.760,ACTIVE,211.93,352.57,59.954,1488910503,"274151322000095","219011344069620",31.55,8.00,0,334.84,385.33,56.2,52.3,0.371,930501.3,930501.3,28738,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910520,1703834.00
03/07/2017 13:15,2,1.779,ACTIVE,213.96,351.07,59.975,1488910503,"201051344000988","219011344069620",20.69,5.50,0,336.34,380.52,37.3,34.1,0.296,577974.7,577974.7,29255,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910521,1703835.00
03/07/2017 13:15,2,1.846,ACTIVE,213.51,356.78,60.018,1488910503,"201051344001025","219011344069620",31.85,5.50,0,321.61,393.15,59.6,55.6,0.477,625673.5,625673.5,29341,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910522,1703836.00
03/07/2017 13:15,2,1.775,ACTIVE,213.74,352.87,59.975,1488910503,"201051344000458","219011344069620",31.39,7.70,0,318.61,395.85,56.5,52.6,0.464,633380.9,633380.9,28831,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910523,1703837.00
03/07/2017 13:15,2,1.768,ACTIVE,214.41,355.88,59.981,1488910503,"201051344000853","219011344069620",31.65,6.30,0,323.72,400.66,56.7,52.8,0.455,633557.1,633557.1,28675,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910524,1703838.00
03/07/2017 13:15,2,1.814,ACTIVE,213.74,355.88,59.986,1488910503,"201051344000685","219011344069620",31.71,6.00,0,319.21,394.05,58.4,54.4,0.491,626957.1,626957.1,29018,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910525,1703839.00
03/07/2017 13:15,2,1.775,ACTIVE,213.74,357.68,59.970,1488910503,"201051344000917","219011344069620",31.95,6.70,0,321.61,395.55,57.5,53.5,0.464,623356.2,623356.2,29009,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910526,1703840.00
03/07/2017 13:15,2,1.789,ACTIVE,213.51,355.28,59.959,1488910503,"201051344001145","219011344069620",31.71,5.50,0,323.72,395.25,57.5,53.6,0.464,631284.0,631284.0,28848,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910527,1703841.00
03/07/2017 13:15,2,1.844,ACTIVE,213.74,356.48,59.996,1488910503,"201051344000651","219011344069620",31.73,4.50,0,320.41,396.15,59.2,55.2,0.468,620185.3,620185.3,29221,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910528,1703842.00
03/07/2017 13:15,2,1.625,ACTIVE,211.93,354.37,59.959,1488910503,"274151322000088","219011344069620",30.81,8.50,0,329.73,379.02,50.7,47.0,0.340,844655.0,844655.0,28743,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910528,1703843.00
03/07/2017 13:15,2,1.113,ACTIVE,212.38,450.56,59.959,1488910503,"274151322000068","219011344069620",41.96,11.30,0,418.39,487.53,47.3,43.7,0.314,731766.7,731766.7,29454,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910529,1703844.00
03/07/2017 13:15,2,1.812,ACTIVE,213.51,355.58,59.975,1488910503,"201051344001135","219011344069620",31.69,6.00,0,320.41,396.15,58.2,54.3,0.473,616259.0,616259.0,29241,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910530,1703845.00
03/07/2017 13:15,2,1.787,ACTIVE,213.29,354.37,59.970,1488910503,"201051344000594","219011344069620",31.43,6.30,0,321.01,396.15,57.0,53.0,0.451,635351.8,635351.8,29087,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910531,1703846.00
03/07/2017 13:15,2,1.822,ACTIVE,213.74,355.88,59.912,1488910503,"201051344001203","219011344069620",31.73,6.00,0,320.41,396.15,58.6,54.6,0.477,624370.9,624370.9,29281,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910532,1703847.00
03/07/2017 13:15,2,1.648,ACTIVE,211.93,344.15,59.965,1488910503,"274151322000054","219011344069620",30.95,9.30,0,329.43,379.62,51.7,47.9,0.345,862953.8,862953.8,28642,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910533,1703848.00
03/07/2017 13:15,2,1.775,ACTIVE,213.74,353.17,59.970,1488910503,"201051344000867","219011344069620",31.23,6.70,0,320.41,395.25,56.2,52.3,0.446,621091.5,621091.5,29248,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910534,1703849.00
03/07/2017 13:15,2,1.848,ACTIVE,213.51,354.37,59.917,1488910503,"201051344001093","219011344069620",31.43,6.00,0,322.51,393.45,58.8,54.8,0.455,623021.2,623021.2,29102,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910535,1703850.00
03/07/2017 13:15,2,1.717,ACTIVE,213.74,356.78,59.949,1488910503,"201051344000900","219011344069620",31.79,5.00,0,323.41,396.75,55.4,51.5,0.455,641481.0,641481.0,28585,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910536,1703851.00
03/07/2017 13:15,2,1.771,ACTIVE,214.19,354.37,59.970,1488910503,"201051344000648","219011344069620",31.39,5.00,0,320.11,396.75,56.4,52.5,0.446,631208.2,631208.2,28662,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910537,1703852.00
03/07/2017 13:15,2,1.768,ACTIVE,214.19,355.88,59.959,1488910503,"201051344000569","219011344069620",31.67,6.00,0,320.41,396.15,56.8,52.9,0.460,643261.3,643261.3,28567,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910538,1703853.00
03/07/2017 13:15,2,1.762,ACTIVE,213.96,354.07,59.959,1488910503,"201051344000983","219011344069620",31.45,6.30,0,319.21,396.15,56.1,52.3,0.468,634374.0,634374.0,28764,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910539,1703854.00
03/07/2017 13:15,2,1.770,ACTIVE,214.19,354.67,59.970,1488910503,"201051344001158","219011344069620",31.27,5.50,0,316.80,396.75,56.1,52.2,0.460,621086.6,621086.6,29122,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910540,1703855.00
03/07/2017 13:15,2,1.783,ACTIVE,214.41,355.28,59.970,1488910503,"201051344000576","219011344069620",31.31,5.50,0,320.11,397.96,56.6,52.7,0.455,634254.2,634254.2,28639,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910541,1703856.00
03/07/2017 13:15,2,1.646,ACTIVE,212.38,344.15,59.954,1488910503,"274151322000087","219011344069620",30.97,13.00,0,330.33,377.82,51.6,47.9,0.323,834578.4,834578.4,29000,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488910541,1703857.00
03/07/2017 13:30,2,2.266,ACTIVE,215.09,360.08,59.928,1488911403,"201051344000645","219011344069620",31.61,6.30,0,336.04,391.34,72.4,68.0,0.579,633486.8,633486.8,28675,0,0,0,L,1122011218,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911404,1703858.00
03/07/2017 13:30,2,2.082,ACTIVE,212.16,350.47,59.991,1488911403,"274151322000085","219011344069620",31.03,8.00,0,330.33,371.51,65.4,61.2,0.446,860777.6,860777.6,28702,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911405,1703859.00
03/07/2017 13:30,2,2.256,ACTIVE,214.87,360.99,59.975,1488911403,"201051344000633","219011344069620",31.87,5.50,0,335.14,392.85,72.8,68.4,0.619,620367.1,620367.1,29225,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911406,1703860.00
03/07/2017 13:30,2,2.254,ACTIVE,214.87,364.29,59.996,1488911403,"201051344000469","219011344069620",32.14,4.00,0,334.24,393.45,73.4,68.9,0.605,623150.6,623150.6,29187,0,0,0,L,1122011218,0,122.01,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911407,1703861.00
03/07/2017 13:30,2,2.295,ACTIVE,213.74,360.99,59.986,1488911403,"201051344000646","219011344069620",31.65,6.70,0,334.54,390.44,73.6,69.1,0.614,618119.8,618119.8,29091,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911408,1703862.00
03/07/2017 13:30,2,2.193,ACTIVE,212.38,360.69,60.028,1488911403,"274151322000052","219011344069620",31.07,10.30,0,333.63,375.11,69.0,64.7,0.477,890738.0,890738.0,28463,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911409,1703863.00
03/07/2017 13:30,2,2.348,ACTIVE,214.64,360.99,60.012,1488911403,"201051344000585","219011344069620",31.83,6.30,0,336.94,391.94,75.7,71.1,0.619,628182.2,628182.2,29248,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911410,1703864.00
03/07/2017 13:30,2,2.244,ACTIVE,213.74,364.29,59.981,1488911403,"201051344001230","219011344069620",32.14,6.30,0,332.73,391.64,73.1,68.6,0.597,621914.5,621914.5,28956,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911410,1703865.00
03/07/2017 13:30,2,2.301,ACTIVE,214.64,363.99,59.901,1488911403,"201051344000582","219011344069620",31.99,5.00,0,336.64,392.85,74.5,70.0,0.592,612151.7,612151.7,29166,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911411,1703866.00
03/07/2017 13:30,2,2.354,ACTIVE,213.74,360.99,59.949,1488911403,"201051344000955","219011344069620",31.79,6.30,0,334.84,391.64,75.8,71.2,0.628,630281.5,630281.5,29052,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911412,1703867.00
03/07/2017 13:30,2,1.455,ACTIVE,212.16,452.36,59.981,1488911403,"274151322000094","219011344069620",42.12,9.30,0,415.09,480.91,62.0,57.9,0.415,731210.6,731210.6,29545,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911414,1703868.00
03/07/2017 13:30,2,2.326,ACTIVE,215.09,363.09,60.049,1488911403,"201051344000579","219011344069620",31.99,6.70,0,338.44,393.15,75.4,70.8,0.623,640319.2,640319.2,29012,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911415,1703869.00
03/07/2017 13:30,2,2.387,ACTIVE,213.74,363.09,59.991,1488911403,"201051344000890","219011344069620",32.05,6.70,0,336.04,392.25,77.4,72.8,0.619,623974.8,623974.8,29178,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911416,1703870.00
03/07/2017 13:30,2,2.361,ACTIVE,214.19,366.40,59.922,1488911403,"201051344000438","219011344069620",32.34,6.30,0,337.24,394.95,77.4,72.8,0.628,626887.3,626887.3,29139,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911417,1703871.00
03/07/2017 13:30,2,2.414,ACTIVE,214.41,353.17,59.981,1488911403,"201051344000417","219011344069620",20.79,6.30,0,333.63,373.31,50.9,47.2,0.415,603916.3,603916.3,29445,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911418,1703872.00
03/07/2017 13:30,2,2.232,ACTIVE,212.16,362.49,59.959,1488911403,"274151322000083","219011344069620",31.35,9.30,0,331.53,375.11,70.9,66.5,0.499,881755.2,881755.2,28520,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911418,1703873.00
03/07/2017 13:30,2,2.369,ACTIVE,212.83,371.51,59.991,1488911403,"274151322000076","219011344069620",32.24,9.70,0,336.94,384.43,77.3,72.7,0.544,939496.4,939496.4,28619,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911419,1703874.00
03/07/2017 13:30,2,2.418,ACTIVE,214.41,360.38,59.949,1488911403,"201051344000868","219011344069620",31.47,5.00,0,332.43,391.64,77.1,72.5,0.632,621837.6,621837.6,29214,0,0,0,L,1122011218,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911420,1703875.00
03/07/2017 13:30,2,2.387,ACTIVE,211.93,360.08,59.996,1488911403,"274151322000095","219011344069620",31.95,8.50,0,334.84,382.33,77.2,72.5,0.526,930515.3,930515.3,28739,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911422,1703876.00
03/07/2017 13:30,2,2.439,ACTIVE,214.87,355.58,59.938,1488911403,"201051344000988","219011344069620",20.95,5.50,0,334.24,379.62,51.8,48.1,0.411,577983.8,577983.8,29256,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911423,1703877.00
03/07/2017 13:30,2,2.477,ACTIVE,214.19,355.88,59.970,1488911403,"201051344001025","219011344069620",32.26,5.50,0,336.64,396.45,80.9,76.1,0.362,625688.2,625688.2,29342,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911423,1703878.00
03/07/2017 13:30,2,2.463,ACTIVE,215.09,362.79,60.028,1488911403,"201051344000458","219011344069620",31.79,7.70,0,335.74,397.05,79.2,74.6,0.681,633395.0,633395.0,28832,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911424,1703879.00
03/07/2017 13:30,2,2.480,ACTIVE,215.77,355.88,59.986,1488911403,"201051344000853","219011344069620",32.08,6.30,0,337.24,397.35,80.6,75.9,0.362,633571.2,633571.2,28676,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911425,1703880.00
03/07/2017 13:30,2,2.520,ACTIVE,214.41,352.27,59.944,1488911403,"201051344000685","219011344069620",31.79,6.30,0,334.54,393.45,81.2,76.4,0.384,626971.5,626971.5,29019,0,0,0,L,1122011218,0,123.59,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911426,1703881.00
03/07/2017 13:30,2,2.502,ACTIVE,214.87,354.67,59.986,1488911403,"201051344000917","219011344069620",31.99,6.70,0,335.74,394.05,81.0,76.3,0.371,623370.4,623370.4,29010,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911427,1703882.00
03/07/2017 13:30,2,2.533,ACTIVE,214.41,351.37,60.018,1488911403,"201051344001145","219011344069620",31.85,4.50,0,336.64,393.75,81.8,77.0,0.371,631298.3,631298.3,28849,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911428,1703883.00
03/07/2017 13:30,2,2.643,ACTIVE,214.87,353.17,59.981,1488911403,"201051344000651","219011344069620",31.95,5.00,0,336.34,397.35,85.6,80.7,0.384,620200.0,620200.0,29222,0,0,0,L,1122011218,0,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911429,1703884.00
03/07/2017 13:30,2,2.422,ACTIVE,211.70,355.58,59.975,1488911403,"274151322000088","219011344069620",31.25,9.00,0,330.93,376.31,76.7,72.1,0.508,844667.6,844667.6,28744,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911430,1703885.00
03/07/2017 13:30,2,1.705,ACTIVE,213.29,447.55,59.975,1488911403,"274151322000068","219011344069620",42.16,11.70,0,417.79,481.82,72.8,68.3,0.482,731778.4,731778.4,29455,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911431,1703886.00
03/07/2017 13:30,2,2.730,ACTIVE,214.64,356.78,59.981,1488911403,"201051344001135","219011344069620",32.24,6.00,0,336.04,396.45,89.1,84.1,0.411,616273.5,616273.5,29242,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911432,1703887.00
03/07/2017 13:30,2,2.891,ACTIVE,214.64,353.77,59.986,1488911403,"201051344000594","219011344069620",31.95,6.70,0,333.33,393.75,93.6,88.4,0.429,635366.0,635366.0,29088,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911432,1703888.00
03/07/2017 13:30,2,2.986,ACTIVE,215.54,356.18,59.986,1488911403,"201051344001203","219011344069620",32.16,6.00,0,336.94,395.55,97.3,92.0,0.460,624385.5,624385.5,29282,0,0,0,L,1122011218,0,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911433,1703889.00
03/07/2017 13:30,2,2.844,ACTIVE,212.61,354.37,59.975,1488911403,"274151322000054","219011344069620",31.45,9.30,0,331.53,380.22,90.6,85.5,0.345,862966.7,862966.7,28643,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911434,1703890.00
03/07/2017 13:30,2,2.963,ACTIVE,215.32,354.07,59.975,1488911403,"201051344000867","219011344069620",32.07,7.00,0,334.84,392.85,96.3,91.1,0.438,621105.6,621105.6,29249,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911435,1703891.00
03/07/2017 13:30,2,2.910,ACTIVE,215.09,355.58,59.970,1488911403,"201051344001093","219011344069620",32.10,6.70,0,334.84,397.96,94.6,89.4,0.415,623035.9,623035.9,29103,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911436,1703892.00
03/07/2017 13:30,2,2.928,ACTIVE,215.32,351.67,59.986,1488911403,"201051344000900","219011344069620",31.69,5.00,0,336.04,395.85,94.0,88.8,0.429,641494.9,641494.9,28586,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911437,1703893.00
03/07/2017 13:30,2,2.912,ACTIVE,215.32,354.37,59.954,1488911403,"201051344000648","219011344069620",32.05,4.50,0,335.14,396.45,94.6,89.4,0.433,631222.3,631222.3,28663,0,0,0,L,1122011218,0,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911438,1703894.00
03/07/2017 13:30,2,3.105,ACTIVE,215.77,356.18,59.986,1488911403,"201051344000569","219011344069620",32.12,6.30,0,335.74,397.96,101.2,95.7,0.473,643275.5,643275.5,28568,0,0,0,L,1122011218,0,122.46,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911439,1703895.00
03/07/2017 13:30,2,4.553,ACTIVE,216.67,355.58,59.975,1488911403,"201051344000983","219011344069620",26.40,6.30,0,335.74,394.95,122.0,115.8,0.588,634388.1,634388.1,28765,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911440,1703896.00
03/07/2017 13:30,2,3.932,ACTIVE,216.45,353.17,59.986,1488911403,"201051344001158","219011344069620",27.43,6.00,0,335.44,397.96,109.0,103.3,0.482,621100.7,621100.7,29123,0,0,0,L,1122011218,0,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911441,1703897.00
03/07/2017 13:30,2,3.076,ACTIVE,216.00,351.97,59.970,1488911403,"201051344000576","219011344069620",29.04,6.00,0,336.64,397.35,90.5,85.4,0.411,634268.5,634268.5,28640,0,0,0,L,1122011218,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911442,1703898.00
03/07/2017 13:30,2,2.887,ACTIVE,212.83,346.86,59.986,1488911403,"274151322000087","219011344069620",27.91,13.70,0,332.13,377.22,81.5,76.8,0.296,834591.2,834591.2,29001,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488911443,1703899.00
03/07/2017 13:45,2,3.879,ALERT,217.80,370.90,59.965,1488912303,"201051344000645","219011344069620",33.50,9.00,0,301.17,529.31,131.2,124.8,0.575,633514.8,633514.8,28676,0,0,0,L,1122011218,0,124.04,124.27,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912305,1703900.00
03/07/2017 13:45,2,3.725,ALERT,213.51,352.87,59.970,1488912303,"274151322000085","219011344069620",30.38,13.30,0,298.77,525.10,114.4,108.5,0.429,860804.5,860804.5,28703,0,0,0,L,1151911521,0,123.14,122.91,0400,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912307,1703901.00
