ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 13:45,2,6.107,ALERT,218.71,363.39,59.975,1488912303,"201051344000633","219011344069620",28.43,9.30,0,299.07,527.50,176.4,168.4,0.862,620395.4,620395.4,29226,0,0,0,L,1122011218,0,124.72,124.49,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912309,1703902.00
03/07/2017 13:45,2,0.096,ALERT,213.96,436.73,59.970,1488912303,"201051344000469","219011344069620",39.02,7.70,0,300.27,526.30,3.8,1.8,0.000,623178.9,623178.9,29188,0,0,0,L,1122011218,0,121.55,123.14,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912311,1703903.00
03/07/2017 13:45,2,0.066,ALERT,213.06,358.88,59.970,1488912303,"201051344000646","219011344069620",38.63,10.00,0,299.97,533.21,2.6,0.6,0.000,618147.3,618147.3,29092,0,0,0,L,1122011218,0,122.46,122.01,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912313,1703904.00
03/07/2017 13:45,2,0.041,ALERT,212.61,307.78,59.959,1488912303,"274151322000052","219011344069620",37.51,15.80,0,298.77,532.61,0.0,0.0,0.000,890765.9,890765.9,28464,0,0,0,L,1151911521,0,121.33,123.14,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912314,1703905.00
03/07/2017 13:45,2,3.201,ALERT,215.54,354.67,59.938,1488912303,"201051344000585","219011344069620",31.79,9.70,0,299.67,529.31,103.1,97.6,0.473,628210.7,628210.7,29249,0,0,0,L,1122011218,0,123.14,123.14,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912316,1703906.00
03/07/2017 13:45,2,3.018,ALERT,214.64,348.96,59.975,1488912303,"201051344001230","219011344069620",30.89,9.30,0,300.57,527.20,94.4,89.2,0.424,621941.7,621941.7,28957,0,0,0,L,1122011218,0,123.36,122.01,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912318,1703907.00
03/07/2017 13:45,2,2.893,ALERT,215.77,350.47,59.970,1488912303,"201051344000582","219011344069620",30.91,8.00,0,301.17,527.20,90.6,85.5,0.407,612180.3,612180.3,29167,0,0,0,L,1122011218,0,123.59,122.91,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912320,1703908.00
03/07/2017 13:45,2,2.822,ALERT,214.64,348.66,59.970,1488912303,"201051344000955","219011344069620",31.17,10.30,0,300.27,529.91,89.1,84.1,0.415,630310.3,630310.3,29053,0,0,0,L,1122011218,0,122.68,122.46,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912322,1703909.00
03/07/2017 13:45,2,0.262,ALERT,213.29,495.94,59.970,1488912303,"274151322000094","219011344069620",47.57,11.00,0,300.87,523.90,12.7,10.3,0.066,731221.2,731221.2,29546,0,0,0,L,1151911521,0,122.46,123.14,0001,9,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912323,1703910.00
03/07/2017 13:45,2,2.920,ALERT,216.22,351.37,59.991,1488912303,"201051344000579","219011344069620",31.05,11.00,0,301.77,530.51,91.8,86.7,0.424,640347.8,640347.8,29013,0,0,0,L,1122011218,0,123.14,123.14,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912325,1703911.00
03/07/2017 13:45,2,2.742,ALERT,214.41,348.36,59.975,1488912303,"201051344000890","219011344069620",31.33,10.30,0,300.87,527.80,87.0,82.1,0.389,624003.3,624003.3,29179,0,0,0,L,1122011218,0,123.14,121.78,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912327,1703912.00
03/07/2017 13:45,2,2.734,ALERT,214.87,350.17,59.991,1488912303,"201051344000438","219011344069620",31.35,9.70,0,300.27,528.10,86.8,81.9,0.389,626915.7,626915.7,29140,0,0,0,L,1122011218,0,123.36,122.46,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912329,1703913.00
03/07/2017 13:45,2,2.744,ACTIVE,214.87,354.37,59.975,1488912303,"201051344000417","219011344069620",20.38,9.30,0,318.61,409.98,56.6,52.7,0.468,603937.5,603937.5,29446,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912330,1703914.00
03/07/2017 13:45,2,2.721,ALERT,213.06,349.56,59.981,1488912303,"274151322000083","219011344069620",30.89,15.00,0,299.07,537.72,85.0,80.1,0.327,881782.8,881782.8,28521,0,0,0,L,1151911521,0,122.01,122.91,0400,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912331,1703915.00
03/07/2017 13:45,2,2.873,ALERT,213.51,345.06,59.970,1488912303,"274151322000076","219011344069620",31.59,15.50,0,299.07,530.51,91.9,86.8,0.362,939525.1,939525.1,28620,0,0,0,L,1151911521,0,122.46,123.14,0400,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912334,1703916.00
03/07/2017 13:45,2,2.895,ALERT,215.32,350.77,59.975,1488912303,"201051344000868","219011344069620",31.21,8.00,0,301.47,520.89,91.5,86.4,0.411,621866.1,621866.1,29215,0,0,0,L,1122011218,0,122.68,123.36,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912336,1703917.00
03/07/2017 13:45,2,2.889,ALERT,212.83,341.15,59.975,1488912303,"274151322000095","219011344069620",31.19,14.00,0,299.97,532.31,91.2,86.1,0.336,930544.2,930544.2,28740,0,0,0,L,1151911521,0,122.46,122.46,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912338,1703918.00
03/07/2017 13:45,2,2.928,ACTIVE,216.00,357.38,59.991,1488912303,"201051344000988","219011344069620",20.40,8.50,0,320.71,415.39,60.5,56.5,0.499,578005.8,578005.8,29257,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912339,1703919.00
03/07/2017 13:45,2,2.809,ALERT,214.87,349.56,59.975,1488912303,"201051344001025","219011344069620",31.21,10.00,0,299.37,522.69,88.8,83.8,0.402,625717.2,625717.2,29343,0,0,0,L,1122011218,0,123.14,122.68,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912340,1703920.00
03/07/2017 13:45,2,2.939,ALERT,215.77,350.47,59.949,1488912303,"201051344000458","219011344069620",30.97,11.00,0,300.87,523.29,92.3,87.1,0.433,633423.7,633423.7,28833,0,0,0,L,1122011218,0,123.14,123.36,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912342,1703921.00
03/07/2017 13:45,2,2.961,ALERT,216.67,352.87,59.986,1488912303,"201051344000853","219011344069620",30.87,9.70,0,301.17,530.81,92.6,87.5,0.424,633600.1,633600.1,28677,0,0,0,L,1122011218,0,123.81,123.81,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912344,1703922.00
03/07/2017 13:45,2,2.750,ALERT,214.87,350.17,59.981,1488912303,"201051344000685","219011344069620",31.15,9.00,0,299.97,521.79,86.8,81.8,0.411,626999.7,626999.7,29020,0,0,0,L,1122011218,0,123.81,122.23,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912346,1703923.00
03/07/2017 13:45,2,2.668,ALERT,215.09,348.96,59.981,1488912303,"201051344000917","219011344069620",31.29,10.70,0,299.07,528.10,84.5,79.7,0.380,623398.8,623398.8,29011,0,0,0,L,1122011218,0,123.14,122.68,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912347,1703924.00
03/07/2017 13:45,2,2.662,ALERT,214.87,349.26,59.975,1488912303,"201051344001145","219011344069620",30.91,9.30,0,300.87,527.80,83.3,78.5,0.376,631327.2,631327.2,28850,0,0,0,L,1122011218,0,123.14,122.46,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912349,1703925.00
03/07/2017 13:45,2,2.713,ALERT,215.09,350.17,59.970,1488912303,"201051344000651","219011344069620",30.89,8.50,0,299.67,531.71,84.9,80.0,0.384,620229.0,620229.0,29223,0,0,0,L,1122011218,0,123.59,122.23,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912351,1703926.00
03/07/2017 13:45,2,2.564,ALERT,212.83,349.86,59.970,1488912303,"274151322000088","219011344069620",30.55,13.00,0,298.77,534.11,79.3,74.6,0.292,844694.7,844694.7,28745,0,0,0,L,1151911521,0,122.91,122.46,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912353,1703927.00
03/07/2017 13:45,2,0.275,ALERT,213.96,494.14,59.986,1488912303,"274151322000068","219011344069620",47.45,13.30,0,300.57,523.29,13.1,10.7,0.066,731789.2,731789.2,29456,0,0,0,L,1151911521,0,122.68,123.14,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912355,1703928.00
03/07/2017 13:45,2,2.588,ALERT,214.41,347.76,59.975,1488912303,"201051344001135","219011344069620",31.07,9.00,0,300.57,519.09,81.5,76.7,0.371,616302.1,616302.1,29243,0,0,0,L,1122011218,0,122.91,122.23,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912356,1703929.00
03/07/2017 13:45,2,2.721,ALERT,214.64,350.17,59.986,1488912303,"201051344000594","219011344069620",30.95,10.70,0,300.57,530.81,85.3,80.4,0.389,635394.8,635394.8,29089,0,0,0,L,1122011218,0,122.46,122.46,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912358,1703930.00
03/07/2017 13:45,2,2.568,ALERT,214.87,348.96,59.986,1488912303,"201051344001203","219011344069620",30.97,9.30,0,300.27,525.10,80.7,75.9,0.371,624414.7,624414.7,29283,0,0,0,L,1122011218,0,123.59,122.23,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912360,1703931.00
03/07/2017 13:45,2,2.506,ALERT,212.61,349.26,59.975,1488912303,"274151322000054","219011344069620",30.02,14.70,0,298.77,531.11,76.1,71.6,0.526,862994.7,862994.7,28644,0,0,0,L,1151911521,0,122.23,122.23,0400,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912362,1703932.00
03/07/2017 13:45,2,2.645,ALERT,215.09,348.66,59.986,1488912303,"201051344000867","219011344069620",30.89,10.30,0,300.27,526.60,82.8,78.0,0.371,621134.2,621134.2,29250,0,0,0,L,1122011218,0,122.91,122.91,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912364,1703933.00
03/07/2017 13:45,2,2.480,ALERT,214.64,348.36,59.938,1488912303,"201051344001093","219011344069620",31.29,9.30,0,300.27,530.81,78.6,73.9,0.340,623065.1,623065.1,29104,0,0,0,L,1122011218,0,123.14,122.23,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912365,1703934.00
03/07/2017 13:45,2,2.615,ALERT,215.09,349.56,59.981,1488912303,"201051344000900","219011344069620",31.17,8.00,0,300.87,526.00,82.5,77.7,0.380,641524.0,641524.0,28587,0,0,0,L,1122011218,0,122.91,122.91,0400,5,0,0,0,0,0,0,1,1234,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912367,1703935.00
03/07/2017 13:45,2,2.627,ALERT,215.32,349.26,59.981,1488912303,"201051344000648","219011344069620",30.95,9.00,0,300.27,525.10,82.4,77.6,0.371,631251.2,631251.2,28664,0,0,0,L,1122011218,0,122.46,123.36,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912369,1703936.00
03/07/2017 13:45,2,2.607,ALERT,215.54,349.26,59.970,1488912303,"201051344000569","219011344069620",31.47,9.30,0,301.77,523.90,83.1,78.3,0.380,643304.6,643304.6,28569,0,0,0,L,1122011218,0,122.46,123.36,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912371,1703937.00
03/07/2017 13:45,2,2.623,ALERT,215.54,349.56,59.970,1488912303,"201051344000983","219011344069620",31.17,10.70,0,301.17,527.50,82.8,78.0,0.389,634417.1,634417.1,28766,0,0,0,L,1122011218,0,123.14,122.91,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912373,1703938.00
03/07/2017 13:45,2,2.621,ALERT,215.77,348.96,59.970,1488912303,"201051344001158","219011344069620",30.87,9.30,0,300.57,518.79,82.0,77.2,0.380,621129.5,621129.5,29124,0,0,0,L,1122011218,0,122.91,123.14,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912375,1703939.00
03/07/2017 13:45,2,2.643,ALERT,215.77,351.07,59.959,1488912303,"201051344000576","219011344069620",31.15,8.50,0,301.17,519.99,83.4,78.6,0.380,634297.9,634297.9,28641,0,0,0,L,1122011218,0,123.14,122.91,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912376,1703940.00
03/07/2017 13:45,2,2.424,ALERT,212.83,348.36,59.965,1488912303,"274151322000087","219011344069620",30.83,18.30,0,298.17,508.27,75.7,71.2,0.508,834619.1,834619.1,29002,0,0,0,L,1151911521,0,122.46,122.68,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488912378,1703941.00
03/07/2017 14:00,2,2.250,ALERT,215.32,359.18,59.996,1488913203,"201051344000645","219011344069620",30.04,13.30,0,300.87,527.50,68.5,64.1,0.552,633559.4,633559.4,28678,0,0,0,L,1122011218,0,123.14,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913205,1703942.00
03/07/2017 14:00,2,2.055,ALERT,212.83,347.76,59.996,1488913203,"274151322000085","219011344069620",29.10,19.30,0,298.77,525.70,60.6,56.5,0.420,860849.0,860849.0,28705,0,0,0,L,1151911521,0,122.68,122.46,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913207,1703943.00
03/07/2017 14:00,2,2.291,ALERT,215.09,360.69,59.981,1488913203,"201051344000633","219011344069620",30.02,13.00,0,299.07,527.80,69.7,65.3,0.601,620439.6,620439.6,29228,0,0,0,L,1122011218,0,122.91,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913209,1703944.00
03/07/2017 14:00,2,2.318,ALERT,215.32,361.29,59.996,1488913203,"201051344000469","219011344069620",30.57,10.30,0,299.67,527.20,71.8,67.3,0.597,623223.2,623223.2,29190,0,0,0,L,1122011218,0,122.46,123.36,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913211,1703945.00
03/07/2017 14:00,2,2.211,ALERT,214.19,359.78,59.986,1488913203,"201051344000646","219011344069620",30.36,14.00,0,298.47,530.51,68.0,63.8,0.575,618192.7,618192.7,29094,0,0,0,L,1122011218,0,122.91,122.23,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913212,1703946.00
03/07/2017 14:00,2,2.232,ALERT,212.61,349.26,60.002,1488913203,"274151322000052","219011344069620",30.12,23.00,0,298.77,534.11,68.2,63.9,0.486,890811.5,890811.5,28466,0,0,0,L,1151911521,0,121.78,122.68,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913214,1703947.00
03/07/2017 14:00,2,2.291,ALERT,214.87,360.38,60.007,1488913203,"201051344000585","219011344069620",31.03,13.00,0,299.67,527.20,72.0,67.6,0.597,628255.7,628255.7,29251,0,0,0,L,1122011218,0,122.68,122.91,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913216,1703948.00
03/07/2017 14:00,2,2.246,ALERT,213.96,357.38,59.986,1488913203,"201051344001230","219011344069620",30.61,13.30,0,300.27,526.90,69.6,65.3,0.570,621986.2,621986.2,28959,0,0,0,L,1122011218,0,122.91,121.78,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913218,1703949.00
03/07/2017 14:00,2,2.342,ALERT,215.09,361.89,59.954,1488913203,"201051344000582","219011344069620",30.55,11.70,0,300.87,525.40,72.5,68.1,0.579,612225.5,612225.5,29169,0,0,0,L,1122011218,0,122.91,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913220,1703950.00
03/07/2017 14:00,2,2.408,ALERT,214.19,360.08,59.954,1488913203,"201051344000955","219011344069620",30.55,13.70,0,300.27,531.71,74.5,70.0,0.628,630355.3,630355.3,29055,0,0,0,L,1122011218,0,122.46,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913221,1703951.00
03/07/2017 14:00,2,1.715,ALERT,213.06,406.37,60.002,1488913203,"274151322000094","219011344069620",37.67,12.00,0,301.77,520.89,65.2,61.0,0.446,731224.1,731224.1,29548,0,0,0,L,1151911521,0,121.78,123.14,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913223,1703952.00
03/07/2017 14:00,2,2.971,ALERT,216.45,352.87,59.991,1488913203,"201051344000579","219011344069620",30.89,14.30,0,301.77,530.51,93.0,87.9,0.433,640392.8,640392.8,29015,0,0,0,L,1122011218,0,123.36,123.36,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913225,1703953.00
03/07/2017 14:00,2,2.881,ALERT,214.87,349.86,60.002,1488913203,"201051344000890","219011344069620",30.97,13.30,0,300.57,524.20,90.4,85.3,0.407,624048.4,624048.4,29181,0,0,0,L,1122011218,0,123.36,122.01,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913227,1703954.00
03/07/2017 14:00,2,3.031,ALERT,215.54,351.37,59.986,1488913203,"201051344000438","219011344069620",30.67,13.30,0,300.27,526.30,94.5,89.3,0.446,626960.8,626960.8,29142,0,0,0,L,1122011218,0,123.81,122.68,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913229,1703955.00
03/07/2017 14:00,2,3.105,ACTIVE,215.77,357.08,60.018,1488913203,"201051344000417","219011344069620",20.16,12.70,0,318.91,408.18,63.5,59.3,0.535,603969.1,603969.1,29447,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913230,1703956.00
03/07/2017 14:00,2,2.963,ALERT,213.51,353.47,59.996,1488913203,"274151322000083","219011344069620",30.43,21.00,0,299.07,535.92,91.2,86.1,0.354,881828.0,881828.0,28523,0,0,0,L,1151911521,0,122.23,123.14,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913231,1703957.00
03/07/2017 14:00,2,3.582,ALERT,214.64,345.66,60.007,1488913203,"274151322000076","219011344069620",31.29,21.50,0,299.07,525.40,113.5,107.7,0.442,939570.3,939570.3,28622,0,0,0,L,1151911521,0,122.91,123.81,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913233,1703958.00
03/07/2017 14:00,2,6.373,ALERT,218.26,363.99,60.002,1488913203,"201051344000868","219011344069620",29.04,10.00,0,301.77,520.89,187.9,179.4,0.866,621910.2,621910.2,29217,0,0,0,L,1122011218,0,124.27,124.72,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913235,1703959.00
03/07/2017 14:00,2,8.379,ALERT,215.54,382.03,60.007,1488913203,"274151322000095","219011344069620",28.47,19.50,0,300.27,532.31,241.5,231.2,0.893,930588.0,930588.0,28742,0,0,0,L,1151911521,0,123.81,123.81,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913237,1703960.00
03/07/2017 14:00,2,8.602,ACTIVE,220.52,365.49,60.002,1488913203,"201051344000988","219011344069620",20.10,11.70,0,320.71,415.39,175.6,167.5,0.831,578040.7,578040.7,29258,0,0,0,L,1122011218,0,125.17,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913238,1703961.00
03/07/2017 14:00,2,0.080,ALERT,218.71,506.76,60.007,1488913203,"201051344001025","219011344069620",38.59,13.30,0,299.67,522.99,3.2,1.2,0.000,625763.1,625763.1,29345,0,0,0,L,1122011218,0,124.49,124.49,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913240,1703962.00
03/07/2017 14:00,2,0.100,ALERT,219.39,310.79,60.002,1488913203,"201051344000458","219011344069620",38.35,14.70,0,301.17,523.90,4.0,1.9,0.000,633468.0,633468.0,28835,0,0,0,L,1122011218,0,124.94,125.17,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913242,1703963.00
03/07/2017 14:00,2,6.877,ALERT,221.64,392.25,60.007,1488913203,"201051344000853","219011344069620",34.83,12.00,0,301.17,530.81,242.7,232.3,1.109,633644.5,633644.5,28679,0,0,0,L,1122011218,0,126.30,125.85,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913243,1703964.00
03/07/2017 14:00,2,7.492,ALERT,218.71,379.32,60.012,1488913203,"201051344000685","219011344069620",33.50,13.00,0,299.97,520.89,254.2,243.4,1.176,627045.0,627045.0,29022,0,0,0,L,1122011218,0,125.85,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913245,1703965.00
03/07/2017 14:00,2,7.357,ALERT,220.06,386.23,60.034,1488913203,"201051344000917","219011344069620",34.13,13.00,0,299.07,527.50,254.5,243.7,1.145,623444.4,623444.4,29013,0,0,0,L,1122011218,0,125.85,125.17,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913247,1703966.00
03/07/2017 14:00,2,7.410,ALERT,218.48,383.23,59.996,1488913203,"201051344001145","219011344069620",33.93,12.00,0,300.27,526.90,254.3,243.5,1.153,631373.0,631373.0,28852,0,0,0,L,1122011218,0,125.17,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913249,1703967.00
03/07/2017 14:00,2,7.389,ALERT,220.52,382.33,60.012,1488913203,"201051344000651","219011344069620",33.73,12.30,0,299.67,530.21,252.2,241.5,1.123,620274.6,620274.6,29225,0,0,0,L,1122011218,0,126.53,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913251,1703968.00
03/07/2017 14:00,2,7.887,ALERT,215.32,367.30,60.007,1488913203,"274151322000088","219011344069620",32.05,19.00,0,299.37,535.02,255.2,244.4,0.968,844740.7,844740.7,28747,0,0,0,L,1151911521,0,124.27,124.04,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913252,1703969.00
03/07/2017 14:00,2,0.285,ALERT,216.00,502.25,60.007,1488913203,"274151322000068","219011344069620",48.74,15.30,0,302.37,526.30,14.3,11.9,0.062,731792.7,731792.7,29458,0,0,0,L,1151911521,0,123.81,124.49,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913254,1703970.00
03/07/2017 14:00,2,7.934,ALERT,220.06,374.21,60.012,1488913203,"201051344001135","219011344069620",31.69,13.30,0,300.27,518.18,255.4,244.6,1.184,616348.1,616348.1,29245,0,0,0,L,1122011218,0,126.07,124.72,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913256,1703971.00
03/07/2017 14:00,2,7.326,ALERT,219.16,383.83,60.007,1488913203,"201051344000594","219011344069620",33.87,14.70,0,300.87,530.81,251.2,240.5,1.127,635440.7,635440.7,29091,0,0,0,L,1122011218,0,124.72,124.72,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913258,1703972.00
03/07/2017 14:00,2,7.709,ALERT,219.16,373.01,60.012,1488913203,"201051344001203","219011344069620",32.58,12.70,0,299.97,522.99,254.3,243.5,1.180,624460.8,624460.8,29285,0,0,0,L,1122011218,0,125.85,124.04,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913260,1703973.00
03/07/2017 14:00,2,7.941,ALERT,215.77,375.41,59.996,1488913203,"274151322000054","219011344069620",31.63,20.70,0,299.07,530.81,253.6,242.8,0.946,863041.1,863041.1,28646,0,0,0,L,1151911521,0,123.81,124.04,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913262,1703974.00
03/07/2017 14:00,2,7.098,ALERT,220.52,385.03,60.007,1488913203,"201051344000867","219011344069620",34.29,14.70,0,300.27,528.40,246.2,235.7,1.096,621179.3,621179.3,29252,0,0,0,L,1122011218,0,125.62,125.40,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913264,1703975.00
03/07/2017 14:00,2,7.363,ALERT,220.52,385.03,60.002,1488913203,"201051344001093","219011344069620",34.07,13.00,0,299.97,525.70,253.8,243.0,1.131,623112.2,623112.2,29106,0,0,0,L,1122011218,0,126.07,124.94,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913265,1703976.00
03/07/2017 14:00,2,7.424,ALERT,221.64,382.93,60.007,1488913203,"201051344000900","219011344069620",33.81,11.00,0,300.87,525.70,253.6,242.8,1.109,641569.2,641569.2,28589,0,0,0,L,1122011218,0,125.85,125.85,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913267,1703977.00
03/07/2017 14:00,2,4.541,ALERT,218.48,364.89,60.012,1488913203,"201051344000648","219011344069620",32.42,12.70,0,300.57,523.90,148.4,141.3,0.605,631297.0,631297.0,28666,0,0,0,L,1122011218,0,123.81,124.94,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913269,1703978.00
03/07/2017 14:00,2,3.666,ALERT,217.13,355.58,60.007,1488913203,"201051344000569","219011344069620",31.21,13.70,0,301.77,525.40,116.2,110.2,0.557,643350.1,643350.1,28571,0,0,0,L,1122011218,0,123.36,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913271,1703979.00
03/07/2017 14:00,2,4.125,ALERT,217.80,357.08,60.007,1488913203,"201051344001158","219011344069620",29.72,13.00,0,300.87,518.79,124.2,117.9,0.579,621175.3,621175.3,29126,0,0,0,L,1122011218,0,123.81,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913274,1703980.00
03/07/2017 14:00,2,6.229,ALERT,218.71,360.69,60.007,1488913203,"201051344000576","219011344069620",23.74,12.30,0,301.17,519.99,149.7,142.5,0.698,634344.3,634344.3,28643,0,0,0,L,1122011218,0,124.49,124.27,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913276,1703981.00
03/07/2017 14:00,2,6.686,ALERT,215.09,349.86,60.002,1488913203,"274151322000087","219011344069620",29.94,25.50,0,298.17,515.78,202.7,193.8,0.773,834665.3,834665.3,29004,0,0,0,L,1151911521,0,123.36,124.04,0400,18,0,0,0,0,0,0,142,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913277,1703982.00
03/07/2017 14:00,2,6.730,ALERT,220.74,369.40,60.007,1488913203,"201051344000983","219011344069620",31.13,13.70,0,301.47,529.61,211.8,202.5,0.941,634463.2,634463.2,28768,0,0,0,L,1122011218,2,125.40,125.40,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488913280,1703983.00
03/07/2017 14:15,2,7.705,ALERT,221.87,371.51,59.965,1488914103,"201051344000645","219011344069620",32.56,15.80,0,302.07,527.80,254.1,243.3,1.127,633605.8,633605.8,28680,0,0,0,L,1122011218,0,126.07,126.07,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914105,1703984.00
03/07/2017 14:15,2,7.951,ACTIVE,215.54,358.88,59.991,1488914103,"274151322000085","219011344069620",29.14,21.50,0,328.82,408.48,234.6,224.5,0.884,860895.1,860895.1,28707,0,0,0,L,1151911521,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914106,1703985.00
03/07/2017 14:15,2,7.709,ALERT,220.74,371.21,59.996,1488914103,"201051344000633","219011344069620",32.54,15.80,0,300.87,529.31,253.9,243.1,1.176,620485.9,620485.9,29230,0,0,0,L,1122011218,0,125.62,125.62,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914107,1703986.00
03/07/2017 14:15,2,7.646,ALERT,222.55,374.81,59.981,1488914103,"201051344000469","219011344069620",32.88,11.70,0,301.47,526.90,254.2,243.4,1.149,623269.7,623269.7,29192,0,0,0,L,1122011218,0,125.85,126.75,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914109,1703987.00
03/07/2017 14:15,2,7.811,ALERT,219.16,371.51,59.981,1488914103,"201051344000646","219011344069620",31.19,15.80,0,302.07,529.61,246.7,236.2,1.127,618239.6,618239.6,29096,0,0,0,L,1122011218,0,125.85,124.49,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914111,1703988.00
03/07/2017 14:15,2,8.064,ALERT,215.77,362.49,59.970,1488914103,"274151322000052","219011344069620",30.20,26.80,0,302.68,521.49,246.6,236.1,0.955,890858.7,890858.7,28468,0,0,0,L,1151911521,0,123.36,124.49,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914113,1703989.00
03/07/2017 14:15,2,8.023,ALERT,220.29,372.71,59.991,1488914103,"201051344000585","219011344069620",31.03,14.30,0,302.37,525.70,252.2,241.5,1.153,628302.7,628302.7,29253,0,0,0,L,1122011218,0,125.62,125.17,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914115,1703990.00
03/07/2017 14:15,2,7.799,ALERT,218.48,369.70,60.012,1488914103,"201051344001230","219011344069620",31.01,15.00,0,307.78,522.69,244.7,234.3,1.136,622033.8,622033.8,28961,0,0,0,L,1122011218,0,125.40,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914116,1703991.00
03/07/2017 14:15,2,7.871,ALERT,220.06,370.60,59.975,1488914103,"201051344000582","219011344069620",30.87,14.00,0,303.88,524.50,245.9,235.4,1.087,612272.8,612272.8,29171,0,0,0,L,1122011218,0,125.85,124.94,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914118,1703992.00
03/07/2017 14:15,2,7.771,ALERT,218.71,368.50,59.991,1488914103,"201051344000955","219011344069620",30.99,15.80,0,303.28,530.21,243.9,233.5,1.136,630403.0,630403.0,29057,0,0,0,L,1122011218,0,124.94,124.27,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914120,1703993.00
03/07/2017 14:15,2,0.291,ALERT,215.54,501.65,59.986,1488914103,"274151322000094","219011344069620",48.82,13.70,0,301.17,533.51,14.3,11.9,0.075,731228.1,731228.1,29550,0,0,0,L,1151911521,0,123.14,124.49,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914122,1703994.00
03/07/2017 14:15,2,7.809,ALERT,222.32,374.21,60.007,1488914103,"201051344000579","219011344069620",32.20,16.30,0,303.28,531.41,254.4,243.6,1.189,640439.5,640439.5,29017,0,0,0,L,1122011218,0,126.07,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914124,1703995.00
03/07/2017 14:15,2,7.785,ALERT,218.48,366.40,59.975,1488914103,"201051344000890","219011344069620",31.13,16.00,0,303.28,525.40,245.3,234.8,1.109,624096.8,624096.8,29183,0,0,0,L,1122011218,0,125.40,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914125,1703996.00
03/07/2017 14:15,2,7.791,ALERT,219.39,369.70,59.981,1488914103,"201051344000438","219011344069620",30.89,15.30,0,305.08,522.69,243.7,233.3,1.105,627008.5,627008.5,29144,0,0,0,L,1122011218,0,125.85,124.49,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914127,1703997.00
03/07/2017 14:15,2,7.801,ACTIVE,218.93,360.99,59.981,1488914103,"201051344000417","219011344069620",19.86,15.00,0,321.91,403.97,157.0,149.6,0.720,604001.4,604001.4,29448,0,0,0,L,1122011218,0,125.17,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914128,1703998.00
03/07/2017 14:15,2,8.031,ALERT,215.09,368.50,59.996,1488914103,"274151322000083","219011344069620",30.00,25.30,0,302.68,531.71,243.7,233.3,0.963,881876.3,881876.3,28525,0,0,0,L,1151911521,0,123.14,124.04,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914130,1703999.00
03/07/2017 14:15,2,7.752,ALERT,216.22,362.19,59.991,1488914103,"274151322000076","219011344069620",32.44,26.30,0,300.87,528.70,253.5,242.7,0.986,939617.2,939617.2,28624,0,0,0,L,1151911521,0,123.81,124.72,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914132,1704000.00
03/07/2017 14:15,2,7.762,ALERT,220.52,373.91,59.991,1488914103,"201051344000868","219011344069620",32.40,13.70,0,303.28,520.89,254.6,243.8,1.100,621957.0,621957.0,29219,0,0,0,L,1122011218,0,125.17,125.85,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914133,1704001.00
03/07/2017 14:15,2,7.771,ALERT,215.09,383.53,60.007,1488914103,"274151322000095","219011344069620",32.34,24.00,0,301.17,532.31,255.2,244.4,0.963,930634.8,930634.8,28744,0,0,0,L,1151911521,0,123.36,123.81,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914135,1704002.00
03/07/2017 14:15,2,8.551,ACTIVE,222.10,367.90,59.986,1488914103,"201051344000988","219011344069620",19.82,14.30,0,321.31,413.59,171.6,163.7,0.747,578076.4,578076.4,29259,0,0,0,L,1122011218,0,125.85,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914136,1704003.00
03/07/2017 14:15,2,7.881,ALERT,219.61,370.30,59.981,1488914103,"201051344001025","219011344069620",30.83,15.30,0,302.37,521.79,246.0,235.5,1.096,625810.4,625810.4,29347,0,0,0,L,1122011218,0,125.40,124.72,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914138,1704004.00
03/07/2017 14:15,2,7.891,ALERT,222.10,372.11,59.996,1488914103,"201051344000458","219011344069620",31.89,17.30,0,302.37,526.30,254.6,243.8,1.167,633515.8,633515.8,28837,0,0,0,L,1122011218,0,126.07,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914140,1704005.00
03/07/2017 14:15,2,7.781,ALERT,222.10,376.92,59.996,1488914103,"201051344000853","219011344069620",32.22,15.80,0,302.37,530.51,253.7,242.9,1.158,633691.5,633691.5,28681,0,0,0,L,1122011218,0,125.85,126.30,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914142,1704006.00
03/07/2017 14:15,2,7.641,ALERT,218.26,369.40,59.991,1488914103,"201051344000685","219011344069620",31.23,14.70,0,302.37,518.18,241.5,231.2,1.127,627092.8,627092.8,29024,0,0,0,L,1122011218,0,125.62,123.59,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914144,1704007.00
03/07/2017 14:15,2,7.789,ALERT,219.84,371.51,60.002,1488914103,"201051344000917","219011344069620",30.67,15.50,0,301.47,526.30,242.0,231.7,1.118,623492.4,623492.4,29015,0,0,0,L,1122011218,0,125.62,124.94,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914145,1704008.00
03/07/2017 14:15,2,7.674,ALERT,218.26,368.80,60.002,1488914103,"201051344001145","219011344069620",30.91,15.00,0,303.88,523.90,240.1,229.9,1.074,631420.9,631420.9,28854,0,0,0,L,1122011218,0,124.94,124.04,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914147,1704009.00
03/07/2017 14:15,2,7.770,ALERT,220.06,369.10,59.996,1488914103,"201051344000651","219011344069620",30.77,14.00,0,302.37,530.81,242.0,231.7,1.083,620322.5,620322.5,29227,0,0,0,L,1122011218,0,126.30,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914149,1704010.00
03/07/2017 14:15,2,7.789,ACTIVE,215.09,366.40,59.986,1488914103,"274151322000088","219011344069620",29.60,22.80,0,325.52,410.88,233.3,223.2,0.875,844788.8,844788.8,28749,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914150,1704011.00
03/07/2017 14:15,2,0.281,ALERT,216.22,501.35,59.986,1488914103,"274151322000068","219011344069620",48.68,16.30,0,389.54,523.90,14.1,11.7,0.062,731795.5,731795.5,29460,0,0,0,L,1151911521,0,124.04,124.49,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914152,1704012.00
03/07/2017 14:15,2,7.629,ALERT,219.61,369.70,59.996,1488914103,"201051344001135","219011344069620",30.77,16.00,0,302.98,516.98,237.5,227.3,1.078,616396.2,616396.2,29247,0,0,0,L,1122011218,0,125.85,124.49,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914153,1704013.00
03/07/2017 14:15,2,7.982,ALERT,219.61,370.60,60.012,1488914103,"201051344000594","219011344069620",31.49,17.30,0,302.07,530.81,254.7,243.9,1.140,635488.2,635488.2,29093,0,0,0,L,1122011218,0,124.72,124.72,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914155,1704014.00
03/07/2017 14:15,2,7.674,ALERT,219.84,368.50,60.007,1488914103,"201051344001203","219011344069620",30.79,15.30,0,302.68,520.29,239.1,228.9,1.096,624509.1,624509.1,29287,0,0,0,L,1122011218,0,126.30,124.27,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914157,1704015.00
03/07/2017 14:15,2,7.826,ACTIVE,215.54,373.31,60.002,1488914103,"274151322000054","219011344069620",29.06,25.30,0,325.52,409.08,230.1,220.1,0.866,863088.9,863088.9,28648,0,0,0,L,1151911521,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914158,1704016.00
03/07/2017 14:15,2,8.076,ALERT,220.74,372.11,60.007,1488914103,"201051344000867","219011344069620",31.11,17.00,0,302.37,527.80,254.2,243.4,1.140,621227.2,621227.2,29254,0,0,0,L,1122011218,0,125.62,125.40,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914160,1704017.00
03/07/2017 14:15,2,7.471,ALERT,219.61,370.00,60.007,1488914103,"201051344001093","219011344069620",31.25,14.00,0,302.68,524.50,236.4,226.3,1.047,623159.9,623159.9,29108,0,0,0,L,1122011218,0,125.62,124.49,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914161,1704018.00
03/07/2017 14:15,2,7.789,ALERT,221.42,373.31,60.002,1488914103,"201051344000900","219011344069620",32.24,15.00,0,302.07,527.80,254.1,243.4,1.149,641616.4,641616.4,28591,0,0,0,L,1122011218,0,125.85,125.85,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914163,1704019.00
03/07/2017 14:15,2,8.199,ALERT,221.19,373.01,60.012,1488914103,"201051344000648","219011344069620",30.65,15.50,0,301.77,526.30,254.3,243.6,1.136,631344.7,631344.7,28668,0,0,0,L,1122011218,0,125.17,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914165,1704020.00
03/07/2017 14:15,2,7.887,ALERT,221.87,371.21,59.996,1488914103,"201051344000569","219011344069620",31.83,15.80,0,302.98,526.00,253.9,243.1,1.158,643397.4,643397.4,28573,0,0,0,L,1122011218,0,125.62,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914167,1704021.00
03/07/2017 14:15,2,7.990,ALERT,221.87,373.61,60.002,1488914103,"201051344000983","219011344069620",31.47,16.70,0,302.68,529.91,254.4,243.7,1.167,634510.3,634510.3,28770,0,0,0,L,1122011218,0,126.07,125.85,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914169,1704022.00
03/07/2017 14:15,2,8.252,ALERT,222.32,376.92,60.007,1488914103,"201051344001158","219011344069620",30.43,15.80,0,301.77,518.79,254.4,243.6,1.158,621223.5,621223.5,29128,0,0,0,L,1122011218,0,125.85,126.07,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914171,1704023.00
03/07/2017 14:15,2,7.955,ALERT,221.87,376.31,59.996,1488914103,"201051344000576","219011344069620",31.61,14.00,0,302.37,519.99,254.5,243.7,1.145,634391.5,634391.5,28645,0,0,0,L,1122011218,0,125.85,125.85,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914172,1704024.00
03/07/2017 14:15,2,7.688,ACTIVE,215.09,361.89,60.002,1488914103,"274151322000087","219011344069620",30.04,29.50,0,326.42,412.98,233.9,223.8,0.888,834713.8,834713.8,29006,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488914173,1704025.00
03/07/2017 14:30,2,8.037,ACTIVE,221.64,373.91,59.975,1488915004,"201051344000645","219011344069620",31.19,18.30,0,321.61,428.01,254.1,243.3,1.131,633662.1,633662.1,28682,0,0,0,L,1122011218,0,126.07,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915005,1704026.00
03/07/2017 14:30,2,7.637,ACTIVE,215.09,354.37,59.981,1488915004,"274151322000085","219011344069620",28.90,24.30,0,324.62,403.37,223.4,213.7,0.844,860944.6,860944.6,28708,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915006,1704027.00
03/07/2017 14:30,2,8.170,ACTIVE,220.52,373.31,60.002,1488915004,"201051344000633","219011344069620",30.57,17.00,0,321.01,428.91,252.8,242.1,1.184,620541.9,620541.9,29232,0,0,0,L,1122011218,0,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915007,1704028.00
03/07/2017 14:30,2,8.031,ACTIVE,222.10,374.21,59.975,1488915004,"201051344000469","219011344069620",31.25,14.00,0,320.41,430.12,254.2,243.4,1.158,623325.8,623325.8,29194,0,0,0,L,1122011218,0,125.62,126.53,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915008,1704029.00
03/07/2017 14:30,2,7.434,ACTIVE,218.71,367.90,60.007,1488915004,"201051344000646","219011344069620",31.01,17.80,0,318.00,425.61,233.4,223.3,1.078,618291.2,618291.2,29098,0,0,0,L,1122011218,0,125.40,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915009,1704030.00
03/07/2017 14:30,2,7.684,ACTIVE,215.09,369.10,59.981,1488915004,"274151322000052","219011344069620",30.06,30.00,0,328.82,406.37,233.6,223.6,0.910,890910.7,890910.7,28470,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915009,1704031.00
03/07/2017 14:30,2,7.664,ACTIVE,220.06,370.60,59.907,1488915004,"201051344000585","219011344069620",30.87,15.80,0,318.91,426.81,239.5,229.2,1.096,628355.7,628355.7,29255,0,0,0,L,1122011218,0,125.40,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915010,1704032.00
03/07/2017 14:30,2,7.377,ACTIVE,218.26,367.90,59.996,1488915004,"201051344001230","219011344069620",31.13,17.30,0,319.81,421.70,232.4,222.4,1.061,622085.2,622085.2,28963,0,0,0,L,1122011218,0,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915011,1704033.00
03/07/2017 14:30,2,7.463,ACTIVE,220.29,369.40,59.975,1488915004,"201051344000582","219011344069620",30.99,15.30,0,321.01,427.11,234.2,224.1,1.039,612324.6,612324.6,29173,0,0,0,L,1122011218,0,125.85,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915012,1704034.00
03/07/2017 14:30,2,7.385,ACTIVE,218.71,367.00,59.991,1488915004,"201051344000955","219011344069620",31.03,17.50,0,318.00,420.50,231.8,221.9,1.078,630454.3,630454.3,29059,0,0,0,L,1122011218,0,124.94,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915013,1704035.00
03/07/2017 14:30,2,0.273,ALERT,214.87,502.55,59.922,1488915004,"274151322000094","219011344069620",48.64,14.30,0,302.07,523.90,13.5,11.1,0.071,731230.8,731230.8,29552,0,0,0,L,1151911521,0,123.14,124.27,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915015,1704036.00
03/07/2017 14:30,2,8.055,ACTIVE,222.10,375.11,59.975,1488915004,"201051344000579","219011344069620",30.67,19.30,0,322.51,430.72,250.2,239.5,1.140,640494.9,640494.9,29019,0,0,0,L,1122011218,0,125.85,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915016,1704037.00
03/07/2017 14:30,2,7.426,ACTIVE,218.26,367.30,60.028,1488915004,"201051344000890","219011344069620",31.05,17.80,0,320.41,421.10,233.5,223.4,1.061,624148.3,624148.3,29185,0,0,0,L,1122011218,0,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915017,1704038.00
03/07/2017 14:30,2,7.391,ACTIVE,219.39,369.40,60.002,1488915004,"201051344000438","219011344069620",31.07,16.70,0,319.81,424.71,232.4,222.4,1.061,627059.9,627059.9,29146,0,0,0,L,1122011218,0,125.62,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915017,1704039.00
03/07/2017 14:30,2,7.396,ACTIVE,218.93,360.69,59.996,1488915004,"201051344000417","219011344069620",20.04,16.70,0,320.71,395.55,150.2,143.0,0.689,604034.5,604034.5,29449,0,0,0,L,1122011218,0,125.17,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915018,1704040.00
03/07/2017 14:30,2,7.719,ACTIVE,214.87,383.83,59.954,1488915004,"274151322000083","219011344069620",29.88,29.00,0,328.52,406.67,233.4,223.4,0.924,881927.9,881927.9,28527,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915019,1704041.00
03/07/2017 14:30,2,8.021,ACTIVE,216.00,382.03,59.959,1488915004,"274151322000076","219011344069620",30.81,29.80,0,329.43,414.49,250.2,239.6,0.963,939672.5,939672.5,28626,0,0,0,L,1151911521,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915020,1704042.00
