ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 14:30,2,8.166,ACTIVE,220.06,372.11,59.986,1488915004,"201051344000868","219011344069620",30.53,14.70,0,321.01,430.72,252.4,241.7,1.127,622012.4,622012.4,29221,0,0,0,L,1122011218,0,124.94,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915021,1704043.00
03/07/2017 14:30,2,8.074,ACTIVE,214.64,368.20,59.954,1488915004,"274151322000095","219011344069620",30.71,28.30,0,327.02,411.48,250.9,240.3,0.946,930690.1,930690.1,28746,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915022,1704044.00
03/07/2017 14:30,2,8.213,ACTIVE,221.64,366.10,59.996,1488915004,"201051344000988","219011344069620",19.78,15.30,0,322.51,405.47,164.4,156.8,0.747,578112.7,578112.7,29260,0,0,0,L,1122011218,0,125.62,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915023,1704045.00
03/07/2017 14:30,2,7.578,ACTIVE,219.61,370.00,59.938,1488915004,"201051344001025","219011344069620",30.75,17.50,0,320.11,425.91,235.9,225.8,1.047,625862.5,625862.5,29349,0,0,0,L,1122011218,0,125.17,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915024,1704046.00
03/07/2017 14:30,2,8.164,ACTIVE,221.87,373.31,59.991,1488915004,"201051344000458","219011344069620",30.36,19.50,0,320.41,428.61,250.8,240.1,1.158,633570.9,633570.9,28839,0,0,0,L,1122011218,0,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915025,1704047.00
03/07/2017 14:30,2,8.207,ACTIVE,222.32,374.51,59.959,1488915004,"201051344000853","219011344069620",30.42,16.30,0,322.51,431.92,252.8,242.0,1.153,633746.7,633746.7,28683,0,0,0,L,1122011218,0,126.30,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915026,1704048.00
03/07/2017 14:30,2,7.447,ACTIVE,218.26,368.80,59.986,1488915004,"201051344000685","219011344069620",30.89,16.00,0,318.00,420.20,232.9,222.9,1.087,627144.1,627144.1,29026,0,0,0,L,1122011218,0,125.62,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915027,1704049.00
03/07/2017 14:30,2,7.457,ACTIVE,219.84,369.40,59.928,1488915004,"201051344000917","219011344069620",30.95,17.00,0,320.11,425.61,233.5,223.5,1.083,623543.8,623543.8,29017,0,0,0,L,1122011218,0,125.62,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915028,1704050.00
03/07/2017 14:30,2,7.424,ACTIVE,218.26,369.70,59.901,1488915004,"201051344001145","219011344069620",30.89,15.80,0,320.41,421.10,232.2,222.2,1.052,631472.0,631472.0,28856,0,0,0,L,1122011218,0,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915028,1704051.00
03/07/2017 14:30,2,7.527,ACTIVE,220.06,370.00,60.012,1488915004,"201051344000651","219011344069620",30.69,16.30,0,319.51,425.91,233.8,223.8,1.052,620374.0,620374.0,29229,0,0,0,L,1122011218,0,126.30,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915029,1704052.00
03/07/2017 14:30,2,7.422,ACTIVE,215.09,354.97,59.975,1488915004,"274151322000088","219011344069620",29.92,25.80,0,327.62,405.47,224.7,214.9,0.840,844838.4,844838.4,28750,0,0,0,L,1151911521,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915030,1704053.00
03/07/2017 14:30,2,0.283,ALERT,215.77,501.35,59.970,1488915004,"274151322000068","219011344069620",48.58,17.00,0,301.77,526.60,13.9,11.5,0.071,731798.2,731798.2,29462,0,0,0,L,1151911521,0,123.59,124.27,0001,19,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915032,1704054.00
03/07/2017 14:30,2,7.408,ACTIVE,219.39,368.80,60.012,1488915004,"201051344001135","219011344069620",30.73,17.30,0,320.11,425.01,230.6,220.6,1.052,616446.9,616446.9,29249,0,0,0,L,1122011218,0,125.40,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915033,1704055.00
03/07/2017 14:30,2,8.141,ACTIVE,219.39,371.51,59.991,1488915004,"201051344000594","219011344069620",30.28,20.70,0,321.01,428.91,249.4,238.8,1.127,635542.9,635542.9,29095,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915034,1704056.00
03/07/2017 14:30,2,7.385,ACTIVE,220.06,368.20,60.002,1488915004,"201051344001203","219011344069620",31.09,17.30,0,320.11,425.91,232.5,222.5,1.074,624560.2,624560.2,29289,0,0,0,L,1122011218,0,126.30,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915035,1704057.00
03/07/2017 14:30,2,7.553,ACTIVE,215.09,367.90,59.986,1488915004,"274151322000054","219011344069620",29.10,27.80,0,325.52,405.17,222.4,212.8,0.840,863137.8,863137.8,28649,0,0,0,L,1151911521,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915037,1704058.00
03/07/2017 14:30,2,8.121,ACTIVE,220.29,372.41,60.012,1488915004,"201051344000867","219011344069620",30.08,19.50,0,321.31,428.91,247.4,236.8,1.105,621281.6,621281.6,29256,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915038,1704059.00
03/07/2017 14:30,2,7.225,ACTIVE,219.61,370.30,59.996,1488915004,"201051344001093","219011344069620",31.31,15.50,0,320.71,425.31,228.8,218.9,1.021,623210.3,623210.3,29110,0,0,0,L,1122011218,0,125.62,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915039,1704060.00
03/07/2017 14:30,2,8.113,ACTIVE,220.97,375.11,59.949,1488915004,"201051344000900","219011344069620",30.77,16.00,0,320.71,432.22,252.7,242.0,1.131,641671.2,641671.2,28593,0,0,0,L,1122011218,0,125.62,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915040,1704061.00
03/07/2017 14:30,2,7.977,ACTIVE,220.97,370.60,59.944,1488915004,"201051344000648","219011344069620",30.57,16.30,0,321.31,430.12,246.8,236.3,1.100,631398.8,631398.8,28670,0,0,0,L,1122011218,0,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915040,1704062.00
03/07/2017 14:30,2,8.018,ACTIVE,221.64,375.41,59.975,1488915004,"201051344000569","219011344069620",30.89,17.50,0,321.01,431.32,250.6,240.0,1.136,643451.9,643451.9,28575,0,0,0,L,1122011218,0,125.40,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915041,1704063.00
03/07/2017 14:30,2,8.047,ACTIVE,221.64,374.21,59.970,1488915004,"201051344000983","219011344069620",30.65,17.80,0,321.01,429.52,249.8,239.1,1.123,634564.6,634564.6,28772,0,0,0,L,1122011218,0,125.85,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915042,1704064.00
03/07/2017 14:30,2,8.035,ACTIVE,222.10,373.61,59.959,1488915004,"201051344001158","219011344069620",30.36,17.30,0,321.61,429.22,246.8,236.3,1.118,621277.3,621277.3,29130,0,0,0,L,1122011218,0,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915043,1704065.00
03/07/2017 14:30,2,8.146,ACTIVE,221.87,373.91,60.002,1488915004,"201051344000576","219011344069620",30.32,17.00,0,321.91,428.91,250.0,239.3,1.127,634445.8,634445.8,28647,0,0,0,L,1122011218,0,125.85,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915044,1704066.00
03/07/2017 14:30,2,7.506,ACTIVE,215.54,382.33,59.991,1488915004,"274151322000087","219011344069620",30.10,32.80,0,326.42,404.87,228.6,218.7,0.875,834763.4,834763.4,29007,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915045,1704067.00
03/07/2017 14:45,2,7.736,ACTIVE,220.97,371.21,59.996,1488915903,"201051344000645","219011344069620",30.14,19.00,0,339.65,427.11,236.1,225.9,1.056,633719.7,633719.7,28683,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915904,1704068.00
03/07/2017 14:45,2,7.047,ACTIVE,214.87,375.71,59.996,1488915903,"274151322000085","219011344069620",28.78,25.50,0,330.63,401.26,205.1,196.0,0.778,860994.8,860994.8,28709,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915905,1704069.00
03/07/2017 14:45,2,7.512,ACTIVE,220.06,371.21,60.002,1488915903,"201051344000633","219011344069620",30.71,18.30,0,338.44,427.41,233.4,223.4,1.096,620598.9,620598.9,29233,0,0,0,L,1122011218,0,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915906,1704070.00
03/07/2017 14:45,2,7.539,ACTIVE,221.42,373.01,59.991,1488915903,"201051344000469","219011344069620",30.87,14.70,0,338.74,428.91,235.7,225.6,1.078,623383.4,623383.4,29195,0,0,0,L,1122011218,0,125.17,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915907,1704071.00
03/07/2017 14:45,2,6.846,ACTIVE,218.03,365.49,59.954,1488915903,"201051344000646","219011344069620",30.95,19.00,0,333.33,418.70,214.4,205.1,1.003,618343.8,618343.8,29099,0,0,0,L,1122011218,0,125.17,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915908,1704072.00
03/07/2017 14:45,2,7.119,ACTIVE,215.09,353.17,59.996,1488915903,"274151322000052","219011344069620",30.02,32.20,0,330.03,404.57,216.2,206.8,0.844,890963.5,890963.5,28471,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915909,1704073.00
03/07/2017 14:45,2,7.119,ACTIVE,218.93,366.70,59.959,1488915903,"201051344000585","219011344069620",30.65,17.30,0,334.24,422.90,221.1,211.4,1.016,628409.7,628409.7,29256,0,0,0,L,1122011218,0,124.94,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915910,1704074.00
03/07/2017 14:45,2,6.791,ACTIVE,217.58,362.79,59.991,1488915903,"201051344001230","219011344069620",31.11,18.00,0,335.44,417.49,213.8,204.5,0.986,622137.7,622137.7,28964,0,0,0,L,1122011218,0,124.94,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915911,1704075.00
03/07/2017 14:45,2,6.959,ACTIVE,219.39,369.70,59.996,1488915903,"201051344000582","219011344069620",30.59,16.30,0,334.54,423.50,215.6,206.2,0.959,612377.4,612377.4,29174,0,0,0,L,1122011218,0,125.40,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915912,1704076.00
03/07/2017 14:45,2,6.893,ACTIVE,217.80,365.80,59.981,1488915903,"201051344000955","219011344069620",30.65,18.00,0,335.14,416.89,213.8,204.5,0.999,630506.6,630506.6,29060,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915913,1704077.00
03/07/2017 14:45,2,0.264,ALERT,214.64,501.05,59.996,1488915903,"274151322000094","219011344069620",48.29,15.00,0,300.87,525.10,12.8,10.4,0.066,731233.5,731233.5,29554,0,0,0,L,1151911521,0,122.68,124.04,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915914,1704078.00
03/07/2017 14:45,2,7.551,ACTIVE,221.64,373.91,60.002,1488915903,"201051344000579","219011344069620",30.43,20.70,0,337.54,427.71,232.7,222.7,1.052,640551.8,640551.8,29020,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915915,1704079.00
03/07/2017 14:45,2,6.930,ACTIVE,217.58,365.80,60.028,1488915903,"201051344000890","219011344069620",30.73,18.30,0,334.84,417.49,215.5,206.1,0.972,624201.2,624201.2,29186,0,0,0,L,1122011218,0,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915916,1704080.00
03/07/2017 14:45,2,6.887,ACTIVE,218.48,367.00,59.975,1488915903,"201051344000438","219011344069620",30.81,18.00,0,335.14,420.80,214.9,205.5,1.008,627112.6,627112.6,29147,0,0,0,L,1122011218,0,125.40,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915917,1704081.00
03/07/2017 14:45,2,6.854,ACTIVE,218.03,358.58,59.996,1488915903,"201051344000417","219011344069620",20.04,18.00,0,321.31,394.35,139.1,132.4,0.641,604068.3,604068.3,29450,0,0,0,L,1122011218,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915918,1704082.00
03/07/2017 14:45,2,7.170,ACTIVE,214.87,363.39,59.986,1488915903,"274151322000083","219011344069620",29.86,31.00,0,329.43,403.37,216.8,207.3,0.857,881981.0,881981.0,28528,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915919,1704083.00
03/07/2017 14:45,2,7.469,ACTIVE,215.77,355.28,59.986,1488915903,"274151322000076","219011344069620",30.73,32.00,0,332.73,407.87,232.1,222.1,0.902,939729.5,939729.5,28627,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915920,1704084.00
03/07/2017 14:45,2,7.689,ACTIVE,219.84,368.20,59.991,1488915903,"201051344000868","219011344069620",30.18,16.70,0,335.14,428.01,234.9,224.8,1.052,622070.0,622070.0,29222,0,0,0,L,1122011218,0,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915921,1704085.00
03/07/2017 14:45,2,7.590,ACTIVE,214.87,377.52,59.986,1488915903,"274151322000095","219011344069620",30.32,29.80,0,327.92,408.48,233.0,222.9,0.884,930747.4,930747.4,28747,0,0,0,L,1151911521,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915922,1704086.00
03/07/2017 14:45,2,7.650,ACTIVE,221.19,363.99,60.007,1488915903,"201051344000988","219011344069620",19.80,16.00,0,322.81,403.07,153.5,146.2,0.707,578150.0,578150.0,29261,0,0,0,L,1122011218,0,125.40,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915923,1704087.00
03/07/2017 14:45,2,7.018,ACTIVE,218.71,363.99,59.986,1488915903,"201051344001025","219011344069620",30.91,18.30,0,335.14,421.40,219.7,210.1,0.986,625916.3,625916.3,29350,0,0,0,L,1122011218,0,124.94,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915923,1704088.00
03/07/2017 14:45,2,7.666,ACTIVE,221.19,372.11,59.996,1488915903,"201051344000458","219011344069620",30.34,21.00,0,339.95,428.01,235.4,225.3,1.096,633628.4,633628.4,28840,0,0,0,L,1122011218,0,125.62,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915924,1704089.00
03/07/2017 14:45,2,7.689,ACTIVE,221.64,371.51,59.991,1488915903,"201051344000853","219011344069620",30.38,18.30,0,339.65,431.02,236.5,226.4,1.078,633804.5,633804.5,28684,0,0,0,L,1122011218,0,126.07,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915925,1704090.00
03/07/2017 14:45,2,6.824,ACTIVE,217.35,367.60,59.981,1488915903,"201051344000685","219011344069620",31.19,16.70,0,335.14,416.89,215.7,206.2,0.990,627197.2,627197.2,29027,0,0,0,L,1122011218,0,125.17,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915926,1704091.00
03/07/2017 14:45,2,6.912,ACTIVE,218.93,367.30,59.991,1488915903,"201051344000917","219011344069620",31.11,17.80,0,333.63,422.00,217.5,208.0,1.016,623597.2,623597.2,29018,0,0,0,L,1122011218,0,125.17,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915927,1704092.00
03/07/2017 14:45,2,6.910,ACTIVE,217.58,363.69,60.028,1488915903,"201051344001145","219011344069620",30.95,17.00,0,335.14,418.39,216.6,207.1,0.968,631525.1,631525.1,28857,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915928,1704093.00
03/07/2017 14:45,2,7.059,ACTIVE,219.16,368.50,60.028,1488915903,"201051344000651","219011344069620",30.53,16.30,0,335.44,422.30,218.3,208.7,0.990,620427.4,620427.4,29230,0,0,0,L,1122011218,0,125.85,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915929,1704094.00
03/07/2017 14:45,2,6.986,ACTIVE,214.64,354.37,60.007,1488915903,"274151322000088","219011344069620",29.66,26.80,0,328.52,401.86,209.7,200.4,0.795,844889.8,844889.8,28751,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915930,1704095.00
03/07/2017 14:45,2,0.275,ALERT,215.77,501.65,60.002,1488915903,"274151322000068","219011344069620",48.17,17.80,0,382.63,524.80,13.4,11.0,0.053,731800.9,731800.9,29464,0,0,0,L,1151911521,0,123.81,124.27,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915932,1704096.00
03/07/2017 14:45,2,6.928,ACTIVE,218.71,365.19,60.002,1488915903,"201051344001135","219011344069620",30.65,17.30,0,335.44,421.40,215.0,205.6,0.977,616499.5,616499.5,29250,0,0,0,L,1122011218,0,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915932,1704097.00
03/07/2017 14:45,2,7.545,ACTIVE,219.16,370.00,60.002,1488915903,"201051344000594","219011344069620",30.57,22.30,0,333.33,428.61,233.5,223.5,1.061,635600.1,635600.1,29096,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915933,1704098.00
03/07/2017 14:45,2,6.875,ACTIVE,218.93,367.90,59.996,1488915903,"201051344001203","219011344069620",31.15,17.80,0,335.74,421.70,216.8,207.4,1.008,624613.3,624613.3,29290,0,0,0,L,1122011218,0,125.85,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915934,1704099.00
03/07/2017 14:45,2,6.977,ACTIVE,214.87,361.89,59.991,1488915903,"274151322000054","219011344069620",29.42,28.30,0,330.33,400.96,207.6,198.4,0.795,863188.7,863188.7,28650,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915935,1704100.00
03/07/2017 14:45,2,7.541,ACTIVE,220.06,368.20,59.996,1488915903,"201051344000867","219011344069620",30.40,21.00,0,335.44,427.11,231.9,221.9,1.047,621338.3,621338.3,29257,0,0,0,L,1122011218,0,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915936,1704101.00
03/07/2017 14:45,2,6.691,ACTIVE,218.71,367.90,60.002,1488915903,"201051344001093","219011344069620",31.45,16.00,0,335.14,422.00,213.0,203.6,0.955,623262.6,623262.6,29111,0,0,0,L,1122011218,0,125.17,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915937,1704102.00
03/07/2017 14:45,2,7.637,ACTIVE,220.74,370.60,59.986,1488915903,"201051344000900","219011344069620",30.69,17.00,0,339.04,429.52,237.2,227.0,1.065,641729.2,641729.2,28594,0,0,0,L,1122011218,0,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915938,1704103.00
03/07/2017 14:45,2,7.527,ACTIVE,220.52,370.60,59.991,1488915903,"201051344000648","219011344069620",30.45,18.70,0,339.95,429.22,232.1,222.1,1.043,631455.5,631455.5,28671,0,0,0,L,1122011218,0,124.72,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915939,1704104.00
03/07/2017 14:45,2,7.602,ACTIVE,221.19,369.70,59.991,1488915903,"201051344000569","219011344069620",30.65,17.50,0,338.44,428.01,235.9,225.7,1.087,643509.4,643509.4,28576,0,0,0,L,1122011218,0,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915940,1704105.00
03/07/2017 14:45,2,7.596,ACTIVE,221.19,370.00,59.991,1488915903,"201051344000983","219011344069620",30.51,19.50,0,339.34,428.31,234.6,224.5,1.078,634621.9,634621.9,28773,0,0,0,L,1122011218,0,125.62,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915941,1704106.00
03/07/2017 14:45,2,7.547,ACTIVE,221.64,374.21,59.986,1488915903,"201051344001158","219011344069620",30.26,18.00,0,339.34,427.41,231.2,221.2,1.047,621333.7,621333.7,29131,0,0,0,L,1122011218,0,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915942,1704107.00
03/07/2017 14:45,2,7.604,ACTIVE,221.19,370.90,59.986,1488915903,"201051344000576","219011344069620",30.42,17.80,0,338.74,428.01,234.0,223.9,1.065,634502.9,634502.9,28648,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915943,1704108.00
03/07/2017 14:45,2,6.998,ACTIVE,214.64,371.51,59.991,1488915903,"274151322000087","219011344069620",30.04,33.80,0,330.63,401.56,212.8,203.4,0.800,834815.5,834815.5,29008,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488915943,1704109.00
03/07/2017 15:00,2,7.301,ACTIVE,221.19,369.40,59.986,1488916803,"201051344000645","219011344069620",30.49,18.70,0,334.24,423.20,225.4,215.6,1.012,633774.8,633774.8,28684,0,0,0,L,1122011218,0,125.85,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916805,1704110.00
03/07/2017 15:00,2,6.719,ACTIVE,215.32,375.71,59.970,1488916803,"274151322000085","219011344069620",28.94,25.80,0,330.63,395.85,196.8,188.0,0.742,861042.7,861042.7,28710,0,0,0,L,1151911521,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916805,1704111.00
03/07/2017 15:00,2,7.143,ACTIVE,220.29,371.21,59.986,1488916803,"201051344000633","219011344069620",30.77,18.30,0,335.44,422.30,222.6,212.9,1.039,620653.4,620653.4,29234,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916806,1704112.00
03/07/2017 15:00,2,7.213,ACTIVE,221.42,371.21,59.991,1488916803,"201051344000469","219011344069620",30.73,14.70,0,339.34,425.01,224.4,214.7,0.999,623438.3,623438.3,29196,0,0,0,L,1122011218,0,125.40,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916807,1704113.00
03/07/2017 15:00,2,6.496,ACTIVE,217.80,366.70,59.986,1488916803,"201051344000646","219011344069620",31.15,18.30,0,334.54,413.89,204.9,195.9,0.950,618393.9,618393.9,29100,0,0,0,L,1122011218,0,125.17,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916808,1704114.00
03/07/2017 15:00,2,6.768,ACTIVE,215.32,366.10,59.996,1488916803,"274151322000052","219011344069620",30.12,32.20,0,330.63,398.56,206.3,197.2,0.791,891013.9,891013.9,28472,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916809,1704115.00
03/07/2017 15:00,2,6.801,ACTIVE,218.71,363.09,59.981,1488916803,"201051344000585","219011344069620",30.77,17.30,0,334.84,413.29,211.9,202.6,0.972,628461.5,628461.5,29257,0,0,0,L,1122011218,0,124.94,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916810,1704116.00
03/07/2017 15:00,2,6.521,ACTIVE,217.35,363.09,59.991,1488916803,"201051344001230","219011344069620",31.05,18.00,0,333.33,413.59,205.0,196.0,0.937,622187.7,622187.7,28965,0,0,0,L,1122011218,0,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916811,1704117.00
03/07/2017 15:00,2,6.584,ACTIVE,219.16,367.00,59.991,1488916803,"201051344000582","219011344069620",31.01,16.30,0,335.14,414.19,206.8,197.7,0.919,612427.9,612427.9,29175,0,0,0,L,1122011218,0,125.62,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916812,1704118.00
03/07/2017 15:00,2,6.549,ACTIVE,217.80,364.29,59.959,1488916803,"201051344000955","219011344069620",30.81,18.00,0,335.44,412.68,204.3,195.3,0.941,630556.5,630556.5,29061,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916813,1704119.00
03/07/2017 15:00,2,0.273,ALERT,215.09,501.05,59.986,1488916803,"274151322000094","219011344069620",48.43,15.30,0,302.07,522.09,13.2,10.9,0.071,731236.0,731236.0,29556,0,0,0,L,1151911521,0,122.91,124.27,0001,17,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916815,1704120.00
03/07/2017 15:00,2,7.168,ACTIVE,221.64,368.50,59.986,1488916803,"201051344000579","219011344069620",30.63,21.30,0,339.95,422.60,222.3,212.6,1.021,640606.2,640606.2,29021,0,0,0,L,1122011218,0,125.85,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916815,1704121.00
03/07/2017 15:00,2,6.578,ACTIVE,217.35,363.99,59.991,1488916803,"201051344000890","219011344069620",31.03,18.00,0,335.74,414.19,206.7,197.6,0.937,624251.6,624251.6,29187,0,0,0,L,1122011218,0,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916816,1704122.00
03/07/2017 15:00,2,6.529,ACTIVE,218.48,367.00,59.986,1488916803,"201051344000438","219011344069620",31.13,18.30,0,335.74,413.29,205.7,196.6,0.941,627162.9,627162.9,29148,0,0,0,L,1122011218,0,125.40,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916817,1704123.00
03/07/2017 15:00,2,6.480,ACTIVE,218.03,357.98,59.986,1488916803,"201051344000417","219011344069620",20.28,17.80,0,320.71,390.74,133.0,126.5,0.619,604100.7,604100.7,29451,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916818,1704124.00
03/07/2017 15:00,2,6.818,ACTIVE,215.09,352.27,59.986,1488916803,"274151322000083","219011344069620",30.06,30.80,0,329.73,397.96,207.5,198.3,0.822,882031.7,882031.7,28529,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916819,1704125.00
03/07/2017 15:00,2,7.141,ACTIVE,216.22,365.19,59.981,1488916803,"274151322000076","219011344069620",30.73,31.00,0,334.84,403.07,222.2,212.6,0.888,939783.9,939783.9,28628,0,0,0,L,1151911521,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916820,1704126.00
03/07/2017 15:00,2,7.275,ACTIVE,219.84,370.00,59.970,1488916803,"201051344000868","219011344069620",30.45,15.50,0,335.14,422.30,224.4,214.6,0.999,622125.0,622125.0,29223,0,0,0,L,1122011218,0,124.94,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916821,1704127.00
03/07/2017 15:00,2,7.203,ACTIVE,215.54,378.72,59.981,1488916803,"274151322000095","219011344069620",30.65,30.00,0,329.43,401.26,223.5,213.8,0.844,930802.0,930802.0,28748,0,0,0,L,1151911521,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916822,1704128.00
03/07/2017 15:00,2,7.307,ACTIVE,221.42,364.59,59.981,1488916803,"201051344000988","219011344069620",19.76,15.80,0,340.25,399.46,146.2,139.2,0.667,578185.8,578185.8,29262,0,0,0,L,1122011218,0,125.62,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916823,1704129.00
03/07/2017 15:00,2,6.740,ACTIVE,218.71,360.69,59.975,1488916803,"201051344001025","219011344069620",30.83,18.70,0,335.44,413.59,210.4,201.2,0.928,625967.7,625967.7,29351,0,0,0,L,1122011218,0,125.17,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916824,1704130.00
03/07/2017 15:00,2,7.223,ACTIVE,221.19,367.00,59.975,1488916803,"201051344000458","219011344069620",30.71,21.30,0,339.65,424.71,224.7,214.9,1.039,633683.4,633683.4,28841,0,0,0,L,1122011218,0,125.85,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916825,1704131.00
03/07/2017 15:00,2,7.248,ACTIVE,221.64,369.40,59.981,1488916803,"201051344000853","219011344069620",30.83,18.00,0,339.65,423.81,226.3,216.5,1.003,633859.9,633859.9,28685,0,0,0,L,1122011218,0,126.07,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916826,1704132.00
03/07/2017 15:00,2,6.639,ACTIVE,217.35,362.49,59.986,1488916803,"201051344000685","219011344069620",30.85,16.70,0,336.04,413.29,207.4,198.2,0.977,627247.8,627247.8,29028,0,0,0,L,1122011218,0,125.40,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916827,1704133.00
03/07/2017 15:00,2,6.758,ACTIVE,218.93,365.49,59.986,1488916803,"201051344000917","219011344069620",30.45,18.00,0,334.54,412.98,208.4,199.2,0.963,623648.2,623648.2,29019,0,0,0,L,1122011218,0,125.17,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916828,1704134.00
03/07/2017 15:00,2,6.666,ACTIVE,217.80,364.59,59.981,1488916803,"201051344001145","219011344069620",30.81,16.30,0,335.74,413.59,208.1,199.0,0.946,631575.9,631575.9,28858,0,0,0,L,1122011218,0,124.72,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916829,1704135.00
03/07/2017 15:00,2,6.721,ACTIVE,219.16,367.30,59.991,1488916803,"201051344000651","219011344069620",30.77,17.30,0,335.14,416.59,209.6,200.3,0.946,620478.5,620478.5,29231,0,0,0,L,1122011218,0,125.85,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916829,1704136.00
03/07/2017 15:00,2,6.607,ACTIVE,215.09,371.51,59.975,1488916803,"274151322000088","219011344069620",30.04,26.80,0,330.03,396.15,200.8,191.9,0.751,844938.9,844938.9,28752,0,0,0,L,1151911521,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916830,1704137.00
03/07/2017 15:00,2,0.279,ALERT,216.00,502.55,59.970,1488916803,"274151322000068","219011344069620",48.39,17.80,0,302.07,535.62,13.4,11.0,0.053,731803.5,731803.5,29466,0,0,0,L,1151911521,0,123.81,124.49,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916832,1704138.00
03/07/2017 15:00,2,6.576,ACTIVE,218.71,365.19,59.981,1488916803,"201051344001135","219011344069620",30.97,17.80,0,335.44,413.29,206.1,197.0,0.928,616549.9,616549.9,29251,0,0,0,L,1122011218,0,125.40,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916833,1704139.00
03/07/2017 15:00,2,7.225,ACTIVE,219.16,369.10,59.975,1488916803,"201051344000594","219011344069620",30.55,22.50,0,332.73,420.20,223.5,213.8,1.008,635654.8,635654.8,29097,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916834,1704140.00
03/07/2017 15:00,2,6.637,ACTIVE,218.71,363.09,59.981,1488916803,"201051344001203","219011344069620",30.91,17.80,0,336.04,415.39,207.7,198.5,0.959,624664.1,624664.1,29291,0,0,0,L,1122011218,0,125.62,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916835,1704141.00
03/07/2017 15:00,2,6.707,ACTIVE,215.32,374.81,59.975,1488916803,"274151322000054","219011344069620",29.44,27.80,0,330.33,397.35,199.9,191.0,0.765,863237.4,863237.4,28651,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916836,1704142.00
03/07/2017 15:00,2,7.178,ACTIVE,220.06,368.50,59.981,1488916803,"201051344000867","219011344069620",30.55,20.70,0,334.24,421.10,222.0,212.3,0.999,621392.6,621392.6,29258,0,0,0,L,1122011218,0,125.17,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916837,1704143.00
03/07/2017 15:00,2,6.482,ACTIVE,218.71,363.09,59.981,1488916803,"201051344001093","219011344069620",31.19,16.70,0,335.14,411.78,204.8,195.7,0.915,623312.6,623312.6,29112,0,0,0,L,1122011218,0,125.40,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916838,1704144.00
03/07/2017 15:00,2,7.283,ACTIVE,220.74,368.80,59.975,1488916803,"201051344000900","219011344069620",30.75,16.70,0,334.84,424.11,226.8,217.0,1.034,641784.8,641784.8,28595,0,0,0,L,1122011218,0,125.62,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916838,1704145.00
03/07/2017 15:00,2,7.230,ACTIVE,220.74,367.90,59.949,1488916803,"201051344000648","219011344069620",30.28,18.30,0,336.94,424.41,221.6,211.9,0.994,631509.8,631509.8,28672,0,0,0,L,1122011218,0,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916839,1704146.00
03/07/2017 15:00,2,7.238,ACTIVE,221.19,370.30,60.012,1488916803,"201051344000569","219011344069620",30.71,18.00,0,339.34,423.81,225.0,215.2,1.039,643564.5,643564.5,28577,0,0,0,L,1122011218,0,125.17,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916840,1704147.00
03/07/2017 15:00,2,7.242,ACTIVE,221.19,367.60,59.991,1488916803,"201051344000983","219011344069620",30.61,18.70,0,335.74,424.11,224.4,214.7,1.025,634676.8,634676.8,28774,0,0,0,L,1122011218,0,125.62,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916841,1704148.00
03/07/2017 15:00,2,7.154,ACTIVE,221.42,370.90,59.970,1488916803,"201051344001158","219011344069620",30.51,18.30,0,339.04,422.30,220.9,211.3,1.003,621387.8,621387.8,29132,0,0,0,L,1122011218,0,125.62,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916842,1704149.00
03/07/2017 15:00,2,7.242,ACTIVE,221.42,370.00,59.970,1488916803,"201051344000576","219011344069620",30.53,17.50,0,333.03,423.50,223.9,214.2,1.012,634557.7,634557.7,28649,0,0,0,L,1122011218,0,125.85,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916843,1704150.00
03/07/2017 15:00,2,6.693,ACTIVE,215.54,360.99,59.981,1488916803,"274151322000087","219011344069620",30.14,33.80,0,330.33,396.15,204.1,195.1,0.773,834865.3,834865.3,29009,0,0,0,L,1151911521,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488916844,1704151.00
03/07/2017 15:15,2,6.902,ACTIVE,220.52,369.70,59.970,1488917703,"201051344000645","219011344069620",30.38,18.70,0,340.55,421.10,212.4,203.1,0.946,633827.0,633827.0,28685,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917704,1704152.00
03/07/2017 15:15,2,6.326,ACTIVE,214.64,373.91,59.970,1488917703,"274151322000085","219011344069620",29.04,26.00,0,332.13,393.75,185.9,177.5,0.707,861088.3,861088.3,28711,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917705,1704153.00
03/07/2017 15:15,2,6.732,ACTIVE,219.61,368.80,59.970,1488917703,"201051344000633","219011344069620",30.75,18.70,0,336.94,419.60,209.6,200.3,0.990,620705.1,620705.1,29235,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917706,1704154.00
03/07/2017 15:15,2,6.729,ACTIVE,220.97,369.70,59.996,1488917703,"201051344000469","219011344069620",31.03,14.70,0,339.34,421.10,211.3,202.0,0.968,623490.4,623490.4,29197,0,0,0,L,1122011218,0,124.94,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917706,1704155.00
03/07/2017 15:15,2,6.189,ACTIVE,217.35,361.29,59.965,1488917703,"201051344000646","219011344069620",30.95,18.70,0,335.74,411.18,193.9,185.2,0.902,618441.5,618441.5,29101,0,0,0,L,1122011218,0,124.94,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917707,1704156.00
03/07/2017 15:15,2,6.365,ACTIVE,214.41,365.19,59.954,1488917703,"274151322000052","219011344069620",30.18,30.80,0,330.03,396.75,194.5,185.8,0.760,891061.7,891061.7,28473,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917708,1704157.00
03/07/2017 15:15,2,6.406,ACTIVE,218.48,364.59,59.949,1488917703,"201051344000585","219011344069620",30.97,17.30,0,335.74,410.58,201.1,192.1,0.902,628510.8,628510.8,29258,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917709,1704158.00
03/07/2017 15:15,2,6.154,ACTIVE,216.90,362.49,59.959,1488917703,"201051344001230","219011344069620",31.01,17.00,0,333.93,409.98,193.2,184.6,0.893,622235.2,622235.2,28966,0,0,0,L,1122011218,0,124.72,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917710,1704159.00
03/07/2017 15:15,2,6.234,ACTIVE,218.48,363.09,59.975,1488917703,"201051344000582","219011344069620",30.91,17.00,0,335.44,411.78,195.2,186.5,0.875,612475.9,612475.9,29176,0,0,0,L,1122011218,0,125.17,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917711,1704160.00
03/07/2017 15:15,2,6.154,ACTIVE,217.35,361.89,59.959,1488917703,"201051344000955","219011344069620",30.97,18.30,0,337.54,409.98,193.0,184.3,0.906,630603.9,630603.9,29062,0,0,0,L,1122011218,0,124.49,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917712,1704161.00
03/07/2017 15:15,2,0.000,ALERT,214.41,469.49,59.965,1488917703,"274151322000094","219011344069620",48.47,15.50,0,302.07,522.99,0.0,0.0,0.000,731238.6,731238.6,29558,0,0,0,L,1151911521,0,122.23,124.49,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917714,1704162.00
03/07/2017 15:15,2,6.758,ACTIVE,221.19,367.30,59.965,1488917703,"201051344000579","219011344069620",30.69,20.70,0,338.14,420.20,209.9,200.6,0.955,640657.8,640657.8,29022,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917715,1704163.00
03/07/2017 15:15,2,6.277,ACTIVE,217.13,361.59,60.012,1488917703,"201051344000890","219011344069620",30.61,17.30,0,337.54,411.18,194.6,185.9,0.884,624299.6,624299.6,29188,0,0,0,L,1122011218,0,124.94,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917716,1704164.00
03/07/2017 15:15,2,6.176,ACTIVE,218.03,365.49,59.938,1488917703,"201051344000438","219011344069620",31.13,18.70,0,335.44,410.28,194.6,185.9,0.897,627210.7,627210.7,29149,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917717,1704165.00
03/07/2017 15:15,2,6.232,ACTIVE,217.58,356.48,59.981,1488917703,"201051344000417","219011344069620",19.92,18.00,0,338.44,388.64,125.8,119.5,0.588,604131.4,604131.4,29452,0,0,0,L,1122011218,0,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917718,1704166.00
03/07/2017 15:15,2,6.418,ACTIVE,214.41,351.07,59.970,1488917703,"274151322000083","219011344069620",30.18,30.30,0,330.63,396.75,196.0,187.3,0.773,882079.9,882079.9,28530,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917718,1704167.00
03/07/2017 15:15,2,6.734,ACTIVE,215.54,360.38,59.959,1488917703,"274151322000076","219011344069620",30.73,31.30,0,332.13,401.26,209.5,200.3,0.813,939835.5,939835.5,28629,0,0,0,L,1151911521,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917719,1704168.00
03/07/2017 15:15,2,6.877,ACTIVE,219.61,368.50,59.970,1488917703,"201051344000868","219011344069620",30.36,16.00,0,336.04,419.30,211.3,202.0,0.941,622177.1,622177.1,29224,0,0,0,L,1122011218,0,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917720,1704169.00
03/07/2017 15:15,2,6.785,ACTIVE,214.41,352.27,59.959,1488917703,"274151322000095","219011344069620",30.73,29.00,0,330.03,398.56,211.0,201.8,0.800,930853.9,930853.9,28749,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917721,1704170.00
03/07/2017 15:15,2,6.861,ACTIVE,221.19,363.69,59.965,1488917703,"201051344000988","219011344069620",19.94,17.00,0,342.65,397.35,138.5,131.8,0.636,578219.7,578219.7,29263,0,0,0,L,1122011218,0,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917722,1704171.00
03/07/2017 15:15,2,6.375,ACTIVE,218.26,363.39,59.991,1488917703,"201051344001025","219011344069620",30.87,19.00,0,336.34,411.18,199.4,190.5,0.897,626016.6,626016.6,29352,0,0,0,L,1122011218,0,124.94,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917723,1704172.00
03/07/2017 15:15,2,6.883,ACTIVE,220.97,368.50,59.975,1488917703,"201051344000458","219011344069620",30.40,21.00,0,339.04,421.10,211.9,202.6,0.981,633735.5,633735.5,28842,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917724,1704173.00
03/07/2017 15:15,2,6.924,ACTIVE,221.42,370.30,59.954,1488917703,"201051344000853","219011344069620",30.38,18.30,0,341.15,420.80,212.9,203.6,0.977,633912.3,633912.3,28686,0,0,0,L,1122011218,0,126.07,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917725,1704174.00
03/07/2017 15:15,2,6.256,ACTIVE,217.13,361.89,59.965,1488917703,"201051344000685","219011344069620",30.97,17.00,0,337.24,410.28,196.0,187.3,0.915,627296.0,627296.0,29029,0,0,0,L,1122011218,0,125.40,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917726,1704175.00
03/07/2017 15:15,2,6.297,ACTIVE,218.26,362.79,59.981,1488917703,"201051344000917","219011344069620",31.05,18.00,0,335.14,410.58,198.0,189.2,0.924,623696.7,623696.7,29020,0,0,0,L,1122011218,0,124.94,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917727,1704176.00
03/07/2017 15:15,2,6.281,ACTIVE,217.13,362.19,59.959,1488917703,"201051344001145","219011344069620",30.97,17.00,0,335.44,411.18,197.0,188.2,0.888,631624.1,631624.1,28859,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917728,1704177.00
03/07/2017 15:15,2,6.357,ACTIVE,218.48,366.10,59.991,1488917703,"201051344000651","219011344069620",30.73,16.70,0,335.14,409.98,197.9,189.1,0.902,620527.1,620527.1,29232,0,0,0,L,1122011218,0,125.62,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917729,1704178.00
03/07/2017 15:15,2,6.254,ACTIVE,214.64,368.20,59.959,1488917703,"274151322000088","219011344069620",29.96,25.30,0,330.63,394.95,189.6,181.1,0.716,844985.5,844985.5,28753,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917729,1704179.00
03/07/2017 15:15,2,0.295,ALERT,215.54,494.44,59.944,1488917703,"274151322000068","219011344069620",48.17,18.00,0,301.17,532.01,14.3,11.9,0.066,731806.1,731806.1,29468,0,0,0,L,1151911521,0,123.59,124.49,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917731,1704180.00
03/07/2017 15:15,2,6.301,ACTIVE,218.26,362.49,59.970,1488917703,"201051344001135","219011344069620",30.47,17.50,0,336.94,410.58,194.6,185.9,0.906,616597.8,616597.8,29252,0,0,0,L,1122011218,0,125.17,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917732,1704181.00
03/07/2017 15:15,2,6.807,ACTIVE,218.93,367.30,59.970,1488917703,"201051344000594","219011344069620",30.61,22.00,0,334.54,415.39,211.0,201.7,0.950,635706.6,635706.6,29098,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917733,1704182.00
03/07/2017 15:15,2,6.277,ACTIVE,218.48,362.19,59.965,1488917703,"201051344001203","219011344069620",30.87,17.30,0,335.74,409.68,196.4,187.6,0.897,624712.3,624712.3,29292,0,0,0,L,1122011218,0,125.62,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917734,1704183.00
03/07/2017 15:15,2,6.359,ACTIVE,214.64,351.97,59.959,1488917703,"274151322000054","219011344069620",29.28,27.80,0,331.23,395.85,188.7,180.2,0.720,863283.7,863283.7,28652,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917735,1704184.00
