ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 15:15,2,6.756,ACTIVE,219.84,367.00,59.996,1488917703,"201051344000867","219011344069620",30.57,21.00,0,336.04,418.39,209.1,199.9,0.937,621444.1,621444.1,29259,0,0,0,L,1122011218,0,125.17,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917736,1704185.00
03/07/2017 15:15,2,6.102,ACTIVE,218.26,364.59,59.965,1488917703,"201051344001093","219011344069620",31.13,16.00,0,334.84,408.78,192.4,183.8,0.862,623359.9,623359.9,29113,0,0,0,L,1122011218,0,125.17,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917737,1704186.00
03/07/2017 15:15,2,6.859,ACTIVE,220.52,369.40,59.949,1488917703,"201051344000900","219011344069620",30.75,16.70,0,337.84,422.00,213.6,204.2,0.950,641837.3,641837.3,28596,0,0,0,L,1122011218,0,125.40,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917738,1704187.00
03/07/2017 15:15,2,6.820,ACTIVE,220.52,369.70,59.970,1488917703,"201051344000648","219011344069620",30.28,19.00,0,338.44,420.80,209.2,199.9,0.941,631561.2,631561.2,28673,0,0,0,L,1122011218,0,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917739,1704188.00
03/07/2017 15:15,2,6.789,ACTIVE,220.97,370.30,59.970,1488917703,"201051344000569","219011344069620",30.85,18.00,0,336.34,420.80,212.1,202.8,0.986,643616.7,643616.7,28578,0,0,0,L,1122011218,0,125.17,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917740,1704189.00
03/07/2017 15:15,2,6.861,ACTIVE,220.97,368.80,59.965,1488917703,"201051344000983","219011344069620",30.47,19.00,0,337.24,421.10,211.8,202.5,0.986,634728.9,634728.9,28775,0,0,0,L,1122011218,0,125.62,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917741,1704190.00
03/07/2017 15:15,2,6.791,ACTIVE,221.19,368.50,59.981,1488917703,"201051344001158","219011344069620",30.30,18.30,0,340.85,419.60,208.3,199.1,0.950,621439.0,621439.0,29133,0,0,0,L,1122011218,0,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917742,1704191.00
03/07/2017 15:15,2,6.834,ACTIVE,220.97,370.00,59.965,1488917703,"201051344000576","219011344069620",30.47,18.00,0,340.85,420.80,210.8,201.5,0.950,634609.6,634609.6,28650,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917743,1704192.00
03/07/2017 15:15,2,6.316,ACTIVE,214.64,369.40,59.991,1488917703,"274151322000087","219011344069620",30.04,34.00,0,331.23,395.25,192.0,183.4,0.725,834912.6,834912.6,29010,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488917744,1704193.00
03/07/2017 15:30,2,6.354,ACTIVE,220.52,365.49,60.002,1488918604,"201051344000645","219011344069620",30.75,18.70,0,335.74,416.59,197.8,188.9,0.884,633876.0,633876.0,28686,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918605,1704194.00
03/07/2017 15:30,2,5.832,ACTIVE,214.87,350.77,59.996,1488918604,"274151322000085","219011344069620",29.34,25.50,0,332.13,386.83,173.2,165.2,0.667,861131.1,861131.1,28712,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918606,1704195.00
03/07/2017 15:30,2,6.254,ACTIVE,219.84,366.70,59.996,1488918604,"201051344000633","219011344069620",30.93,18.70,0,331.53,416.59,196.0,187.2,0.932,620753.5,620753.5,29236,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918607,1704196.00
03/07/2017 15:30,2,6.326,ACTIVE,220.74,368.50,60.002,1488918604,"201051344000469","219011344069620",30.73,15.00,0,335.14,417.49,196.9,188.1,0.915,623539.2,623539.2,29198,0,0,0,L,1122011218,0,124.94,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918608,1704197.00
03/07/2017 15:30,2,5.715,ACTIVE,217.35,361.59,60.002,1488918604,"201051344000646","219011344069620",31.19,18.70,0,334.84,408.78,180.4,172.2,0.840,618486.2,618486.2,29102,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918608,1704198.00
03/07/2017 15:30,2,5.895,ACTIVE,214.64,367.90,60.012,1488918604,"274151322000052","219011344069620",30.34,30.50,0,330.93,388.64,180.9,172.7,0.703,891106.5,891106.5,28474,0,0,0,L,1151911521,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918609,1704199.00
03/07/2017 15:30,2,5.969,ACTIVE,218.48,363.99,60.007,1488918604,"201051344000585","219011344069620",31.07,17.80,0,335.44,407.57,187.7,179.3,0.871,628557.2,628557.2,29259,0,0,0,L,1122011218,0,124.94,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918610,1704200.00
03/07/2017 15:30,2,5.750,ACTIVE,216.90,360.99,60.002,1488918604,"201051344001230","219011344069620",30.91,17.30,0,331.53,406.07,180.0,171.8,0.831,622279.8,622279.8,28967,0,0,0,L,1122011218,0,124.94,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918611,1704201.00
03/07/2017 15:30,2,5.838,ACTIVE,218.48,361.59,60.007,1488918604,"201051344000582","219011344069620",30.77,17.00,0,335.14,408.18,181.8,173.6,0.813,612520.9,612520.9,29177,0,0,0,L,1122011218,0,125.17,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918612,1704202.00
03/07/2017 15:30,2,5.699,ACTIVE,217.13,359.78,59.986,1488918604,"201051344000955","219011344069620",31.13,19.50,0,333.33,406.37,179.7,171.5,0.844,630648.4,630648.4,29063,0,0,0,L,1122011218,0,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918613,1704203.00
03/07/2017 15:30,2,0.270,ALERT,214.64,499.85,60.002,1488918604,"274151322000094","219011344069620",48.19,16.30,0,335.14,521.49,13.2,10.8,0.071,731241.1,731241.1,29560,0,0,0,L,1151911521,0,122.91,124.27,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918615,1704204.00
03/07/2017 15:30,2,6.305,ACTIVE,221.19,368.20,60.002,1488918604,"201051344000579","219011344069620",30.69,21.00,0,336.34,416.59,195.9,187.2,0.906,640706.3,640706.3,29023,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918616,1704205.00
03/07/2017 15:30,2,5.779,ACTIVE,217.13,360.08,60.034,1488918604,"201051344000890","219011344069620",31.07,17.80,0,334.54,406.97,181.8,173.6,0.831,624344.5,624344.5,29189,0,0,0,L,1122011218,0,124.94,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918617,1704206.00
03/07/2017 15:30,2,5.777,ACTIVE,217.80,362.19,60.012,1488918604,"201051344000438","219011344069620",30.99,18.30,0,337.24,408.18,181.3,173.1,0.826,627255.5,627255.5,29150,0,0,0,L,1122011218,0,125.40,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918618,1704207.00
03/07/2017 15:30,2,5.693,ACTIVE,217.58,354.97,60.002,1488918604,"201051344000417","219011344069620",20.30,18.00,0,339.04,385.63,117.1,111.1,0.544,604160.2,604160.2,29453,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918618,1704208.00
03/07/2017 15:30,2,5.951,ACTIVE,214.64,354.67,60.028,1488918604,"274151322000083","219011344069620",30.34,29.50,0,330.93,389.54,182.7,174.4,0.734,882125.0,882125.0,28531,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918619,1704209.00
03/07/2017 15:30,2,6.180,ACTIVE,215.77,372.71,59.975,1488918604,"274151322000076","219011344069620",31.21,30.80,0,333.63,395.55,195.1,186.4,0.765,939883.7,939883.7,28630,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918620,1704210.00
03/07/2017 15:30,2,6.283,ACTIVE,219.61,365.80,60.002,1488918604,"201051344000868","219011344069620",30.97,15.80,0,330.93,415.69,196.9,188.2,0.884,622225.9,622225.9,29225,0,0,0,L,1122011218,0,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918621,1704211.00
03/07/2017 15:30,2,6.260,ACTIVE,214.41,360.99,60.012,1488918604,"274151322000095","219011344069620",31.03,28.80,0,330.33,392.55,196.7,187.9,0.747,930902.6,930902.6,28750,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918622,1704212.00
03/07/2017 15:30,2,6.383,ACTIVE,220.74,362.19,60.002,1488918604,"201051344000988","219011344069620",19.96,16.00,0,336.94,394.95,129.2,122.7,0.579,578251.4,578251.4,29264,0,0,0,L,1122011218,0,125.17,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918623,1704213.00
03/07/2017 15:30,2,5.975,ACTIVE,218.26,362.19,60.002,1488918604,"201051344001025","219011344069620",30.69,17.80,0,336.94,407.87,185.7,177.3,0.840,626062.5,626062.5,29353,0,0,0,L,1122011218,0,125.17,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918624,1704214.00
03/07/2017 15:30,2,6.443,ACTIVE,220.97,368.20,60.002,1488918604,"201051344000458","219011344069620",30.30,21.00,0,335.74,417.19,197.8,188.9,0.924,633784.4,633784.4,28843,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918625,1704215.00
03/07/2017 15:30,2,6.295,ACTIVE,221.42,368.20,59.996,1488918604,"201051344000853","219011344069620",31.13,17.50,0,334.54,418.09,198.5,189.6,0.910,633961.5,633961.5,28687,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918626,1704216.00
03/07/2017 15:30,2,5.801,ACTIVE,216.90,361.89,59.996,1488918604,"201051344000685","219011344069620",31.05,17.30,0,336.94,406.67,182.5,174.2,0.862,627341.1,627341.1,29030,0,0,0,L,1122011218,0,125.40,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918627,1704217.00
03/07/2017 15:30,2,5.869,ACTIVE,218.26,363.09,59.986,1488918604,"201051344000917","219011344069620",31.05,17.80,0,336.04,406.67,184.6,176.2,0.866,623742.3,623742.3,29021,0,0,0,L,1122011218,0,125.17,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918628,1704218.00
03/07/2017 15:30,2,5.873,ACTIVE,217.13,362.49,60.007,1488918604,"201051344001145","219011344069620",30.89,16.70,0,337.54,407.27,183.6,175.3,0.857,631669.4,631669.4,28860,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918629,1704219.00
03/07/2017 15:30,2,5.902,ACTIVE,218.48,364.89,60.002,1488918604,"201051344000651","219011344069620",30.91,17.00,0,335.44,406.67,184.8,176.4,0.826,620572.7,620572.7,29233,0,0,0,L,1122011218,0,125.85,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918629,1704220.00
03/07/2017 15:30,2,5.789,ACTIVE,214.64,352.27,59.991,1488918604,"274151322000088","219011344069620",30.12,26.00,0,330.93,387.44,176.7,168.6,0.667,845029.0,845029.0,28754,0,0,0,L,1151911521,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918630,1704221.00
03/07/2017 15:30,2,0.273,ALERT,215.54,501.05,59.996,1488918604,"274151322000068","219011344069620",48.19,19.00,0,380.52,523.90,13.3,10.9,0.062,731808.8,731808.8,29470,0,0,0,L,1151911521,0,123.59,124.49,0001,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918632,1704222.00
03/07/2017 15:30,2,5.795,ACTIVE,218.03,361.29,60.002,1488918604,"201051344001135","219011344069620",30.99,17.50,0,336.94,406.67,181.7,173.4,0.840,616642.7,616642.7,29253,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918633,1704223.00
03/07/2017 15:30,2,6.279,ACTIVE,218.93,365.80,59.996,1488918604,"201051344000594","219011344069620",30.97,22.00,0,327.62,412.08,197.0,188.2,0.893,635755.3,635755.3,29099,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918634,1704224.00
03/07/2017 15:30,2,5.797,ACTIVE,218.26,360.08,60.002,1488918604,"201051344001203","219011344069620",31.17,18.70,0,336.64,407.27,182.8,174.5,0.849,624757.4,624757.4,29293,0,0,0,L,1122011218,0,125.85,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918635,1704225.00
03/07/2017 15:30,2,5.859,ACTIVE,214.64,360.38,59.991,1488918604,"274151322000054","219011344069620",29.64,27.50,0,331.23,388.04,175.9,167.8,0.676,863327.0,863327.0,28653,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918636,1704226.00
03/07/2017 15:30,2,6.258,ACTIVE,219.84,366.70,60.018,1488918604,"201051344000867","219011344069620",30.79,20.00,0,331.83,415.09,195.1,186.4,0.888,621492.3,621492.3,29260,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918637,1704227.00
03/07/2017 15:30,2,5.678,ACTIVE,218.03,361.89,60.012,1488918604,"201051344001093","219011344069620",31.21,16.30,0,336.34,406.37,179.4,171.2,0.822,623404.2,623404.2,29114,0,0,0,L,1122011218,0,125.17,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918638,1704228.00
03/07/2017 15:30,2,6.342,ACTIVE,220.52,368.20,60.002,1488918604,"201051344000900","219011344069620",30.99,16.00,0,336.04,418.09,198.9,190.1,0.893,641886.5,641886.5,28597,0,0,0,L,1122011218,0,125.40,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918639,1704229.00
03/07/2017 15:30,2,6.266,ACTIVE,220.29,367.30,59.996,1488918604,"201051344000648","219011344069620",30.83,17.80,0,334.54,416.89,195.7,186.9,0.888,631609.4,631609.4,28674,0,0,0,L,1122011218,0,124.72,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918639,1704230.00
03/07/2017 15:30,2,6.293,ACTIVE,220.74,369.10,60.007,1488918604,"201051344000569","219011344069620",31.11,17.50,0,331.53,416.89,198.2,189.3,0.902,643665.7,643665.7,28579,0,0,0,L,1122011218,0,124.94,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918640,1704231.00
03/07/2017 15:30,2,6.342,ACTIVE,220.74,366.10,60.012,1488918604,"201051344000983","219011344069620",30.89,19.00,0,335.74,417.19,198.5,189.7,0.915,634777.8,634777.8,28776,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918641,1704232.00
03/07/2017 15:30,2,6.307,ACTIVE,220.97,366.70,60.007,1488918604,"201051344001158","219011344069620",30.45,18.30,0,335.14,416.59,194.4,185.7,0.888,621487.0,621487.0,29134,0,0,0,L,1122011218,0,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918642,1704233.00
03/07/2017 15:30,2,6.262,ACTIVE,220.97,367.60,60.007,1488918604,"201051344000576","219011344069620",31.05,17.80,0,335.14,417.19,196.8,188.1,0.884,634658.2,634658.2,28651,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918643,1704234.00
03/07/2017 15:30,2,5.863,ACTIVE,214.64,372.11,60.007,1488918604,"274151322000087","219011344069620",30.22,33.30,0,331.83,387.14,179.4,171.2,0.681,834956.8,834956.8,29011,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488918644,1704235.00
03/07/2017 15:45,2,5.967,ACTIVE,219.16,364.29,60.012,1488919503,"201051344000645","219011344069620",30.61,18.30,0,337.24,412.98,184.9,176.6,0.835,633921.7,633921.7,28687,0,0,0,L,1122011218,0,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919504,1704236.00
03/07/2017 15:45,2,5.410,ACTIVE,213.51,347.46,59.975,1488919503,"274151322000085","219011344069620",29.68,24.00,0,331.83,384.13,162.6,155.0,0.628,861171.1,861171.1,28713,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919505,1704237.00
03/07/2017 15:45,2,5.855,ACTIVE,218.48,363.99,59.996,1488919503,"201051344000633","219011344069620",30.87,17.50,0,336.04,411.78,183.1,174.8,0.866,620798.8,620798.8,29237,0,0,0,L,1122011218,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919506,1704238.00
03/07/2017 15:45,2,5.820,ACTIVE,219.39,365.49,59.965,1488919503,"201051344000469","219011344069620",31.17,14.00,0,336.04,413.29,183.7,175.3,0.853,623584.6,623584.6,29199,0,0,0,L,1122011218,0,124.27,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919507,1704239.00
03/07/2017 15:45,2,5.396,ACTIVE,216.00,360.08,59.991,1488919503,"201051344000646","219011344069620",30.97,17.80,0,332.13,403.37,169.3,161.5,0.795,618527.9,618527.9,29103,0,0,0,L,1122011218,0,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919507,1704240.00
03/07/2017 15:45,2,5.494,ACTIVE,213.29,370.60,59.991,1488919503,"274151322000052","219011344069620",30.45,29.80,0,331.53,385.63,169.4,161.5,0.681,891148.3,891148.3,28475,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919508,1704241.00
03/07/2017 15:45,2,5.596,ACTIVE,217.13,359.18,60.012,1488919503,"201051344000585","219011344069620",31.13,17.00,0,337.24,404.87,176.3,168.2,0.822,628600.6,628600.6,29260,0,0,0,L,1122011218,0,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919509,1704242.00
03/07/2017 15:45,2,5.273,ACTIVE,215.77,357.08,59.986,1488919503,"201051344001230","219011344069620",31.45,16.70,0,331.23,398.56,167.8,160.0,0.778,622321.2,622321.2,28968,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919510,1704243.00
03/07/2017 15:45,2,5.408,ACTIVE,217.13,360.08,59.959,1488919503,"201051344000582","219011344069620",31.15,16.30,0,336.94,405.17,170.7,162.8,0.773,612562.9,612562.9,29178,0,0,0,L,1122011218,0,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919511,1704244.00
03/07/2017 15:45,2,5.320,ACTIVE,215.77,357.68,59.981,1488919503,"201051344000955","219011344069620",31.17,18.00,0,332.43,402.16,168.0,160.2,0.787,630689.8,630689.8,29064,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919512,1704245.00
03/07/2017 15:45,2,0.268,ALERT,213.29,501.35,59.986,1488919503,"274151322000094","219011344069620",48.35,16.00,0,386.23,521.49,13.0,10.7,0.071,731243.8,731243.8,29562,0,0,0,L,1151911521,0,122.23,123.59,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919514,1704246.00
03/07/2017 15:45,2,5.842,ACTIVE,219.16,363.69,59.986,1488919503,"201051344000579","219011344069620",30.93,19.30,0,337.24,412.08,182.9,174.7,0.853,640751.5,640751.5,29024,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919515,1704247.00
03/07/2017 15:45,2,5.381,ACTIVE,215.77,358.28,59.986,1488919503,"201051344000890","219011344069620",31.23,17.30,0,332.43,402.46,170.2,162.4,0.773,624386.4,624386.4,29190,0,0,0,L,1122011218,0,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919516,1704248.00
03/07/2017 15:45,2,5.395,ACTIVE,216.45,360.38,59.996,1488919503,"201051344000438","219011344069620",31.05,17.50,0,337.84,403.07,169.6,161.8,0.778,627297.3,627297.3,29151,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919517,1704249.00
03/07/2017 15:45,2,5.322,ACTIVE,216.45,352.57,59.991,1488919503,"201051344000417","219011344069620",20.38,17.30,0,335.14,383.23,109.8,104.1,0.513,604187.1,604187.1,29454,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919518,1704250.00
03/07/2017 15:45,2,5.531,ACTIVE,213.06,365.19,59.981,1488919503,"274151322000083","219011344069620",30.59,27.80,0,330.33,386.23,171.2,163.4,0.685,882167.2,882167.2,28532,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919519,1704251.00
03/07/2017 15:45,2,5.771,ACTIVE,213.96,363.39,59.986,1488919503,"274151322000076","219011344069620",31.21,29.50,0,330.93,389.84,182.5,174.2,0.720,939928.8,939928.8,28631,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919520,1704252.00
03/07/2017 15:45,2,5.838,ACTIVE,217.80,361.29,59.975,1488919503,"201051344000868","219011344069620",31.03,15.50,0,336.34,411.18,183.4,175.1,0.835,622271.4,622271.4,29226,0,0,0,L,1122011218,0,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919521,1704253.00
03/07/2017 15:45,2,5.883,ACTIVE,213.06,349.56,59.996,1488919503,"274151322000095","219011344069620",30.97,27.30,0,330.33,389.54,184.5,176.1,0.698,930948.1,930948.1,28751,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919522,1704254.00
03/07/2017 15:45,2,5.938,ACTIVE,218.93,357.98,59.991,1488919503,"201051344000988","219011344069620",20.06,16.00,0,339.65,392.25,120.8,114.6,0.552,578281.1,578281.1,29265,0,0,0,L,1122011218,0,124.27,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919523,1704255.00
03/07/2017 15:45,2,5.494,ACTIVE,216.67,359.18,59.986,1488919503,"201051344001025","219011344069620",31.25,18.00,0,337.24,403.97,173.8,165.8,0.782,626105.5,626105.5,29354,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919523,1704256.00
03/07/2017 15:45,2,5.943,ACTIVE,218.93,362.79,59.991,1488919503,"201051344000458","219011344069620",30.69,20.00,0,337.24,413.29,184.7,176.4,0.866,633830.2,633830.2,28844,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919524,1704257.00
03/07/2017 15:45,2,5.924,ACTIVE,219.61,366.40,59.996,1488919503,"201051344000853","219011344069620",30.93,17.30,0,339.65,414.19,185.6,177.2,0.862,634007.3,634007.3,28688,0,0,0,L,1122011218,0,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919525,1704258.00
03/07/2017 15:45,2,5.438,ACTIVE,215.77,359.18,59.991,1488919503,"201051344000685","219011344069620",31.03,16.70,0,332.73,403.07,170.9,163.0,0.813,627383.3,627383.3,29031,0,0,0,L,1122011218,0,124.49,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919526,1704259.00
03/07/2017 15:45,2,5.418,ACTIVE,216.67,359.18,59.991,1488919503,"201051344000917","219011344069620",31.41,17.30,0,336.94,403.97,172.4,164.5,0.800,623784.9,623784.9,29022,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919527,1704260.00
03/07/2017 15:45,2,5.482,ACTIVE,216.00,357.38,59.965,1488919503,"201051344001145","219011344069620",30.85,15.80,0,337.24,403.67,171.3,163.4,0.787,631711.8,631711.8,28861,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919528,1704261.00
03/07/2017 15:45,2,5.418,ACTIVE,217.13,359.48,59.981,1488919503,"201051344000651","219011344069620",31.41,16.70,0,337.24,404.57,172.4,164.4,0.791,620615.3,620615.3,29234,0,0,0,L,1122011218,0,124.94,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919529,1704262.00
03/07/2017 15:45,2,5.373,ACTIVE,213.29,348.96,59.986,1488919503,"274151322000088","219011344069620",30.28,25.00,0,330.33,385.03,164.6,156.9,0.614,845069.7,845069.7,28755,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919530,1704263.00
03/07/2017 15:45,2,0.273,ALERT,214.19,500.45,59.986,1488919503,"274151322000068","219011344069620",48.29,18.70,0,381.73,521.49,13.4,11.0,0.057,731811.5,731811.5,29472,0,0,0,L,1151911521,0,122.46,123.59,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919532,1704264.00
03/07/2017 15:45,2,5.418,ACTIVE,216.67,359.18,59.981,1488919503,"201051344001135","219011344069620",30.91,17.50,0,334.54,403.37,169.8,161.9,0.791,616684.6,616684.6,29254,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919533,1704265.00
03/07/2017 15:45,2,5.873,ACTIVE,217.35,362.49,59.986,1488919503,"201051344000594","219011344069620",30.85,20.70,0,335.14,407.87,183.4,175.1,0.862,635800.7,635800.7,29100,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919534,1704266.00
03/07/2017 15:45,2,5.393,ACTIVE,216.90,358.88,59.986,1488919503,"201051344001203","219011344069620",31.13,17.50,0,338.14,403.97,170.0,162.1,0.804,624799.5,624799.5,29294,0,0,0,L,1122011218,0,124.94,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919534,1704267.00
03/07/2017 15:45,2,5.418,ACTIVE,213.74,367.90,59.986,1488919503,"274151322000054","219011344069620",30.04,26.80,0,330.33,385.03,164.6,157.0,0.636,863367.6,863367.6,28654,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919535,1704268.00
03/07/2017 15:45,2,5.799,ACTIVE,218.03,363.09,59.996,1488919503,"201051344000867","219011344069620",30.95,19.30,0,336.94,410.28,181.8,173.5,0.844,621537.3,621537.3,29261,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919536,1704269.00
03/07/2017 15:45,2,5.201,ACTIVE,216.67,360.08,59.975,1488919503,"201051344001093","219011344069620",31.65,15.80,0,337.54,402.16,166.7,159.0,0.756,623445.5,623445.5,29115,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919537,1704270.00
03/07/2017 15:45,2,5.869,ACTIVE,218.71,363.99,59.991,1488919503,"201051344000900","219011344069620",31.09,16.00,0,334.84,413.89,184.8,176.5,0.844,641932.4,641932.4,28598,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919538,1704271.00
03/07/2017 15:45,2,5.854,ACTIVE,218.71,363.69,59.986,1488919503,"201051344000648","219011344069620",30.65,17.30,0,336.94,413.29,181.7,173.5,0.822,631654.5,631654.5,28675,0,0,0,L,1122011218,0,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919539,1704272.00
03/07/2017 15:45,2,5.930,ACTIVE,218.93,365.49,59.981,1488919503,"201051344000569","219011344069620",30.61,17.30,0,335.74,412.98,183.8,175.5,0.849,643711.3,643711.3,28580,0,0,0,L,1122011218,0,124.04,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919540,1704273.00
03/07/2017 15:45,2,5.906,ACTIVE,219.16,365.19,59.981,1488919503,"201051344000983","219011344069620",30.83,18.00,0,336.64,412.68,184.4,176.1,0.866,634823.4,634823.4,28777,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919541,1704274.00
03/07/2017 15:45,2,5.867,ACTIVE,219.39,364.29,59.965,1488919503,"201051344001158","219011344069620",30.47,17.50,0,336.94,412.38,180.9,172.7,0.835,621531.9,621531.9,29135,0,0,0,L,1122011218,0,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919542,1704275.00
03/07/2017 15:45,2,5.900,ACTIVE,219.16,364.59,59.981,1488919503,"201051344000576","219011344069620",30.57,16.70,0,336.64,413.29,182.7,174.4,0.840,634703.5,634703.5,28652,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919543,1704276.00
03/07/2017 15:45,2,5.422,ACTIVE,213.29,357.98,59.975,1488919503,"274151322000087","219011344069620",30.47,31.50,0,331.83,384.13,167.1,159.4,0.641,834998.1,834998.1,29012,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488919544,1704277.00
03/07/2017 16:00,2,5.355,ACTIVE,218.48,362.19,59.996,1488920403,"201051344000645","219011344069620",30.75,18.70,0,336.94,403.67,166.8,159.1,0.729,633963.5,633963.5,28688,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920404,1704278.00
03/07/2017 16:00,2,4.893,ACTIVE,213.51,350.47,59.996,1488920403,"274151322000085","219011344069620",29.62,24.80,0,332.73,381.73,146.8,139.7,0.575,861207.8,861207.8,28714,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920405,1704279.00
03/07/2017 16:00,2,5.346,ACTIVE,217.80,361.89,60.002,1488920403,"201051344000633","219011344069620",30.51,17.80,0,336.34,403.37,165.1,157.4,0.778,620840.1,620840.1,29238,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920406,1704280.00
03/07/2017 16:00,2,5.301,ACTIVE,218.26,361.59,59.991,1488920403,"201051344000469","219011344069620",30.85,14.70,0,336.64,403.37,165.6,157.9,0.773,623626.1,623626.1,29200,0,0,0,L,1122011218,0,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920407,1704281.00
03/07/2017 16:00,2,4.906,ACTIVE,215.54,356.18,59.986,1488920403,"201051344000646","219011344069620",30.77,17.80,0,331.83,394.95,152.9,145.6,0.725,618566.2,618566.2,29104,0,0,0,L,1122011218,0,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920407,1704282.00
03/07/2017 16:00,2,4.969,ACTIVE,213.29,355.58,59.991,1488920403,"274151322000052","219011344069620",30.38,29.00,0,331.23,383.53,152.8,145.5,0.588,891186.5,891186.5,28476,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920408,1704283.00
03/07/2017 16:00,2,5.061,ACTIVE,216.67,357.68,59.975,1488920403,"201051344000585","219011344069620",31.15,17.50,0,337.24,399.46,159.5,152.0,0.747,628640.5,628640.5,29261,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920409,1704284.00
03/07/2017 16:00,2,4.836,ACTIVE,215.32,354.07,59.991,1488920403,"201051344001230","219011344069620",31.05,17.30,0,331.83,394.35,152.1,144.9,0.712,622359.3,622359.3,28969,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920410,1704285.00
03/07/2017 16:00,2,4.945,ACTIVE,216.67,358.28,59.996,1488920403,"201051344000582","219011344069620",30.87,16.00,0,337.54,400.66,154.6,147.2,0.703,612601.5,612601.5,29179,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920411,1704286.00
03/07/2017 16:00,2,4.799,ACTIVE,215.54,355.28,59.996,1488920403,"201051344000955","219011344069620",31.21,18.70,0,332.43,393.75,151.7,144.4,0.716,630727.7,630727.7,29065,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920412,1704287.00
03/07/2017 16:00,2,3.342,ALERT,213.29,442.44,60.002,1488920403,"274151322000094","219011344069620",41.47,20.00,0,383.23,521.49,139.7,132.9,0.539,731256.6,731256.6,29564,0,0,0,L,1151911521,0,122.01,123.36,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920414,1704288.00
03/07/2017 16:00,2,5.326,ACTIVE,218.48,360.69,59.991,1488920403,"201051344000579","219011344069620",30.75,20.70,0,337.54,403.37,165.8,158.1,0.756,640792.9,640792.9,29025,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920415,1704289.00
03/07/2017 16:00,2,4.891,ACTIVE,215.32,355.88,59.996,1488920403,"201051344000890","219011344069620",31.17,17.30,0,331.83,394.95,154.3,147.0,0.712,624424.9,624424.9,29191,0,0,0,L,1122011218,0,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920416,1704290.00
03/07/2017 16:00,2,4.893,ACTIVE,216.00,357.08,59.996,1488920403,"201051344000438","219011344069620",30.99,18.30,0,334.24,395.55,153.6,146.3,0.716,627335.7,627335.7,29152,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920417,1704291.00
03/07/2017 16:00,2,4.809,ACTIVE,215.77,351.37,60.023,1488920403,"201051344000417","219011344069620",20.40,18.00,0,334.24,376.62,99.2,93.9,0.464,604211.7,604211.7,29455,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920417,1704292.00
03/07/2017 16:00,2,5.021,ACTIVE,213.06,344.76,59.991,1488920403,"274151322000083","219011344069620",30.51,28.30,0,331.83,384.13,155.1,147.7,0.597,882205.9,882205.9,28533,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920418,1704293.00
03/07/2017 16:00,2,5.262,ACTIVE,213.96,352.57,59.996,1488920403,"274151322000076","219011344069620",31.01,29.00,0,331.83,385.03,165.2,157.5,0.650,939970.1,939970.1,28632,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920419,1704294.00
03/07/2017 16:00,2,5.330,ACTIVE,217.35,358.88,59.996,1488920403,"201051344000868","219011344069620",30.75,15.50,0,336.64,403.67,165.9,158.2,0.756,622312.8,622312.8,29227,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920420,1704295.00
03/07/2017 16:00,2,5.363,ACTIVE,212.83,355.88,59.991,1488920403,"274151322000095","219011344069620",30.79,27.00,0,331.83,386.53,167.3,159.6,0.632,930989.8,930989.8,28752,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920421,1704296.00
03/07/2017 16:00,2,5.408,ACTIVE,218.71,357.38,60.002,1488920403,"201051344000988","219011344069620",19.90,16.70,0,338.74,384.73,108.9,103.2,0.504,578308.1,578308.1,29266,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920422,1704297.00
03/07/2017 16:00,2,5.068,ACTIVE,216.22,357.08,59.986,1488920403,"201051344001025","219011344069620",30.81,18.30,0,334.24,395.85,158.1,150.7,0.720,626144.9,626144.9,29355,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920423,1704298.00
03/07/2017 16:00,2,5.398,ACTIVE,218.48,361.29,60.002,1488920403,"201051344000458","219011344069620",30.69,19.80,0,337.24,403.67,167.8,160.0,0.791,633872.0,633872.0,28845,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920424,1704299.00
03/07/2017 16:00,2,5.398,ACTIVE,218.93,363.99,60.002,1488920403,"201051344000853","219011344069620",30.73,17.50,0,338.14,406.67,168.0,160.3,0.769,634049.2,634049.2,28689,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920425,1704300.00
03/07/2017 16:00,2,4.889,ACTIVE,215.54,355.88,59.986,1488920403,"201051344000685","219011344069620",31.31,17.30,0,332.73,395.85,154.9,147.6,0.738,627421.9,627421.9,29032,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920425,1704301.00
03/07/2017 16:00,2,5.025,ACTIVE,216.67,357.68,60.002,1488920403,"201051344000917","219011344069620",30.83,17.80,0,336.34,396.45,157.0,149.6,0.734,623824.0,623824.0,29023,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920426,1704302.00
03/07/2017 16:00,2,4.965,ACTIVE,215.54,355.28,59.991,1488920403,"201051344001145","219011344069620",31.03,17.00,0,332.73,395.25,156.1,148.7,0.716,631750.6,631750.6,28862,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920427,1704303.00
03/07/2017 16:00,2,5.027,ACTIVE,216.67,357.08,59.970,1488920403,"201051344000651","219011344069620",30.77,17.00,0,338.14,399.76,156.6,149.2,0.712,620654.3,620654.3,29235,0,0,0,L,1122011218,0,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920428,1704304.00
03/07/2017 16:00,2,4.895,ACTIVE,213.06,345.96,59.996,1488920403,"274151322000088","219011344069620",29.98,24.30,0,332.73,382.63,148.5,141.4,0.561,845106.8,845106.8,28756,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920429,1704305.00
03/07/2017 16:00,2,3.320,ALERT,214.19,443.04,59.986,1488920403,"274151322000068","219011344069620",41.61,19.30,0,378.72,519.39,138.6,131.9,0.521,731814.5,731814.5,29474,0,0,0,L,1151911521,0,123.14,123.59,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920431,1704306.00
03/07/2017 16:00,2,4.898,ACTIVE,216.45,357.98,60.012,1488920403,"201051344001135","219011344069620",31.07,18.00,0,332.73,394.35,154.1,146.8,0.720,616723.0,616723.0,29255,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920432,1704307.00
03/07/2017 16:00,2,5.350,ACTIVE,216.90,358.58,60.002,1488920403,"201051344000594","219011344069620",30.73,21.50,0,336.94,404.27,166.5,158.8,0.769,635842.2,635842.2,29101,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920433,1704308.00
03/07/2017 16:00,2,4.904,ACTIVE,216.67,357.08,60.002,1488920403,"201051344001203","219011344069620",31.13,17.80,0,338.14,398.26,154.6,147.3,0.725,624838.0,624838.0,29295,0,0,0,L,1122011218,0,124.72,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920434,1704309.00
03/07/2017 16:00,2,4.936,ACTIVE,213.29,356.78,59.981,1488920403,"274151322000054","219011344069620",29.74,25.80,0,331.53,382.93,148.6,141.5,0.570,863404.7,863404.7,28655,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920434,1704310.00
03/07/2017 16:00,2,5.307,ACTIVE,217.58,360.38,59.991,1488920403,"201051344000867","219011344069620",30.65,19.50,0,336.64,403.67,164.8,157.1,0.751,621578.4,621578.4,29262,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920435,1704311.00
03/07/2017 16:00,2,4.779,ACTIVE,216.67,358.58,60.002,1488920403,"201051344001093","219011344069620",31.23,15.50,0,336.94,394.35,151.3,144.1,0.689,623483.2,623483.2,29116,0,0,0,L,1122011218,0,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920437,1704312.00
03/07/2017 16:00,2,5.354,ACTIVE,218.03,360.38,59.996,1488920403,"201051344000900","219011344069620",30.87,17.00,0,336.64,405.17,167.3,159.6,0.760,641974.2,641974.2,28599,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920438,1704313.00
03/07/2017 16:00,2,5.336,ACTIVE,218.03,361.59,60.002,1488920403,"201051344000648","219011344069620",30.45,18.00,0,336.04,403.67,164.5,156.9,0.751,631695.5,631695.5,28676,0,0,0,L,1122011218,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920439,1704314.00
03/07/2017 16:00,2,5.316,ACTIVE,218.48,361.29,60.002,1488920403,"201051344000569","219011344069620",30.95,18.00,0,336.34,403.67,166.7,159.0,0.773,643753.0,643753.0,28581,0,0,0,L,1122011218,0,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920440,1704315.00
03/07/2017 16:00,2,5.379,ACTIVE,218.71,362.19,59.996,1488920403,"201051344000983","219011344069620",30.71,19.00,0,336.04,403.67,167.3,159.5,0.787,634865.2,634865.2,28778,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920441,1704316.00
03/07/2017 16:00,2,5.289,ACTIVE,218.71,362.49,60.002,1488920403,"201051344001158","219011344069620",30.59,17.30,0,336.64,402.77,163.9,156.3,0.769,621572.8,621572.8,29136,0,0,0,L,1122011218,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920442,1704317.00
03/07/2017 16:00,2,5.293,ACTIVE,218.48,361.29,59.986,1488920403,"201051344000576","219011344069620",30.79,17.50,0,336.04,406.07,165.1,157.4,0.760,634744.8,634744.8,28653,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920443,1704318.00
03/07/2017 16:00,2,4.924,ACTIVE,213.29,345.36,59.991,1488920403,"274151322000087","219011344069620",30.36,31.80,0,331.83,382.33,151.2,144.0,0.579,835035.9,835035.9,29013,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488920444,1704319.00
03/07/2017 16:15,2,4.930,ACTIVE,218.26,360.69,59.970,1488921303,"201051344000645","219011344069620",30.51,17.50,0,322.81,398.26,152.3,145.1,0.707,634001.5,634001.5,28689,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921304,1704320.00
03/07/2017 16:15,2,4.424,ACTIVE,213.51,364.29,59.970,1488921303,"274151322000085","219011344069620",29.74,23.50,0,331.53,379.32,133.1,126.5,0.504,861241.0,861241.0,28715,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921305,1704321.00
03/07/2017 16:15,2,4.826,ACTIVE,217.58,359.18,59.975,1488921303,"201051344000633","219011344069620",30.83,17.50,0,321.91,398.56,150.7,143.5,0.703,620877.7,620877.7,29239,0,0,0,L,1122011218,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921306,1704322.00
03/07/2017 16:15,2,4.762,ACTIVE,218.48,359.78,59.975,1488921303,"201051344000469","219011344069620",31.29,14.30,0,320.11,399.16,151.0,143.9,0.720,623663.8,623663.8,29201,0,0,0,L,1122011218,0,123.59,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921307,1704323.00
03/07/2017 16:15,2,4.428,ACTIVE,215.77,355.88,59.970,1488921303,"201051344000646","219011344069620",30.99,18.00,0,320.41,389.84,138.9,132.2,0.654,618600.9,618600.9,29105,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921308,1704324.00
03/07/2017 16:15,2,4.473,ACTIVE,213.29,364.59,59.970,1488921303,"274151322000052","219011344069620",30.51,28.30,0,330.63,379.32,138.2,131.4,0.539,891221.1,891221.1,28477,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921309,1704325.00
03/07/2017 16:15,2,4.646,ACTIVE,216.67,355.88,59.996,1488921303,"201051344000585","219011344069620",31.09,17.50,0,318.91,391.64,146.3,139.3,0.672,628677.0,628677.0,29262,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921309,1704326.00
