ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 16:15,2,4.389,ACTIVE,215.77,354.07,59.981,1488921303,"201051344001230","219011344069620",31.01,17.50,0,321.31,388.64,137.8,131.1,0.654,622393.8,622393.8,28970,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921310,1704327.00
03/07/2017 16:15,2,4.455,ACTIVE,216.90,357.08,59.986,1488921303,"201051344000582","219011344069620",31.09,17.00,0,319.21,394.05,140.3,133.5,0.628,612636.6,612636.6,29180,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921311,1704328.00
03/07/2017 16:15,2,4.398,ACTIVE,215.77,353.77,59.965,1488921303,"201051344000955","219011344069620",30.89,18.30,0,318.91,388.34,137.6,130.9,0.645,630762.2,630762.2,29066,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921312,1704329.00
03/07/2017 16:15,2,2.988,ACTIVE,213.29,448.15,59.970,1488921303,"274151322000094","219011344069620",41.79,23.50,0,414.49,479.41,126.9,120.5,0.486,731288.2,731288.2,29566,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921313,1704330.00
03/07/2017 16:15,2,4.830,ACTIVE,218.48,359.78,59.970,1488921303,"201051344000579","219011344069620",30.83,18.30,0,322.21,398.56,150.8,143.7,0.707,640830.5,640830.5,29026,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921314,1704331.00
03/07/2017 16:15,2,4.461,ACTIVE,215.54,354.97,60.002,1488921303,"201051344000890","219011344069620",30.91,17.80,0,320.41,389.54,139.6,132.8,0.636,624459.8,624459.8,29192,0,0,0,L,1122011218,0,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921315,1704332.00
03/07/2017 16:15,2,4.414,ACTIVE,216.22,355.58,59.986,1488921303,"201051344000438","219011344069620",31.15,17.80,0,318.61,390.14,139.3,132.5,0.654,627370.5,627370.5,29153,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921316,1704333.00
03/07/2017 16:15,2,4.367,ACTIVE,216.00,349.56,59.996,1488921303,"201051344000417","219011344069620",20.42,17.80,0,318.61,389.54,90.4,85.3,0.424,604234.1,604234.1,29456,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921317,1704334.00
03/07/2017 16:15,2,4.545,ACTIVE,213.06,366.70,59.986,1488921303,"274151322000083","219011344069620",30.55,26.80,0,329.73,380.22,140.6,133.7,0.552,882241.0,882241.0,28534,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921318,1704335.00
03/07/2017 16:15,2,4.750,ACTIVE,214.19,363.99,59.981,1488921303,"274151322000076","219011344069620",31.17,28.30,0,330.93,381.42,149.9,142.7,0.588,940007.4,940007.4,28633,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921319,1704336.00
03/07/2017 16:15,2,4.811,ACTIVE,216.90,358.58,59.996,1488921303,"201051344000868","219011344069620",30.91,15.80,0,321.91,398.56,150.6,143.4,0.685,622350.5,622350.5,29228,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921319,1704337.00
03/07/2017 16:15,2,4.842,ACTIVE,213.06,360.38,59.954,1488921303,"274151322000095","219011344069620",30.99,26.00,0,331.83,383.53,152.0,144.8,0.575,931027.6,931027.6,28753,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921320,1704338.00
03/07/2017 16:15,2,4.836,ACTIVE,218.26,356.78,59.996,1488921303,"201051344000988","219011344069620",20.32,15.80,0,320.41,395.25,99.5,94.1,0.464,578332.8,578332.8,29267,0,0,0,L,1122011218,0,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921321,1704339.00
03/07/2017 16:15,2,4.609,ACTIVE,216.45,355.58,59.996,1488921303,"201051344001025","219011344069620",30.75,17.50,0,318.00,391.04,143.5,136.6,0.650,626180.7,626180.7,29356,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921322,1704340.00
03/07/2017 16:15,2,4.863,ACTIVE,218.03,359.18,60.012,1488921303,"201051344000458","219011344069620",31.05,19.00,0,321.61,399.16,152.8,145.6,0.716,633910.1,633910.1,28846,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921323,1704341.00
03/07/2017 16:15,2,4.857,ACTIVE,218.71,361.89,59.970,1488921303,"201051344000853","219011344069620",31.19,16.70,0,326.12,398.56,153.5,146.2,0.707,634087.4,634087.4,28690,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921324,1704342.00
03/07/2017 16:15,2,4.436,ACTIVE,215.77,355.58,59.996,1488921303,"201051344000685","219011344069620",31.23,17.50,0,318.00,390.44,140.3,133.5,0.672,627456.9,627456.9,29033,0,0,0,L,1122011218,0,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921325,1704343.00
03/07/2017 16:15,2,4.508,ACTIVE,216.45,356.48,59.975,1488921303,"201051344000917","219011344069620",31.19,18.30,0,321.31,391.94,142.5,135.6,0.672,623859.5,623859.5,29024,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921326,1704344.00
03/07/2017 16:15,2,4.498,ACTIVE,215.77,355.28,59.991,1488921303,"201051344001145","219011344069620",31.09,16.70,0,320.41,390.44,141.7,134.8,0.654,631785.9,631785.9,28863,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921327,1704345.00
03/07/2017 16:15,2,4.539,ACTIVE,216.67,355.58,60.012,1488921303,"201051344000651","219011344069620",30.95,17.50,0,319.51,393.75,142.3,135.4,0.650,620689.8,620689.8,29236,0,0,0,L,1122011218,0,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921327,1704346.00
03/07/2017 16:15,2,4.385,ACTIVE,213.06,351.37,59.981,1488921303,"274151322000088","219011344069620",30.24,23.80,0,331.53,379.92,134.2,127.6,0.495,845140.3,845140.3,28757,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921328,1704347.00
03/07/2017 16:15,2,3.043,ACTIVE,214.19,437.93,59.981,1488921303,"274151322000068","219011344069620",41.17,26.00,0,416.89,474.60,126.0,119.7,0.477,731846.2,731846.2,29476,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921329,1704348.00
03/07/2017 16:15,2,4.418,ACTIVE,216.22,355.58,59.975,1488921303,"201051344001135","219011344069620",31.23,17.80,0,319.81,392.25,139.8,133.0,0.645,616757.9,616757.9,29256,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921330,1704349.00
03/07/2017 16:15,2,4.830,ACTIVE,216.67,358.28,59.970,1488921303,"201051344000594","219011344069620",30.87,20.30,0,321.61,398.86,151.0,143.8,0.689,635879.9,635879.9,29102,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921331,1704350.00
03/07/2017 16:15,2,4.428,ACTIVE,216.45,354.67,59.996,1488921303,"201051344001203","219011344069620",31.21,17.80,0,319.21,393.15,140.0,133.2,0.654,624872.9,624872.9,29296,0,0,0,L,1122011218,0,124.72,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921332,1704351.00
03/07/2017 16:15,2,4.449,ACTIVE,213.06,348.36,59.981,1488921303,"274151322000054","219011344069620",29.98,25.50,0,330.33,380.22,135.1,128.5,0.517,863438.3,863438.3,28656,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921333,1704352.00
03/07/2017 16:15,2,4.773,ACTIVE,217.58,358.58,59.981,1488921303,"201051344000867","219011344069620",30.93,19.30,0,322.21,397.96,149.6,142.4,0.685,621615.7,621615.7,29263,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921334,1704353.00
03/07/2017 16:15,2,4.312,ACTIVE,216.22,356.18,59.996,1488921303,"201051344001093","219011344069620",31.23,16.30,0,320.71,390.44,136.5,129.8,0.623,623517.3,623517.3,29117,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921335,1704354.00
03/07/2017 16:15,2,4.768,ACTIVE,217.80,361.29,59.991,1488921303,"201051344000900","219011344069620",31.51,16.70,0,321.31,399.76,152.1,144.9,0.694,642012.2,642012.2,28600,0,0,0,L,1122011218,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921336,1704355.00
03/07/2017 16:15,2,4.781,ACTIVE,217.80,359.18,59.981,1488921303,"201051344000648","219011344069620",30.95,17.30,0,321.61,399.16,149.8,142.7,0.672,631732.8,631732.8,28677,0,0,0,L,1122011218,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921337,1704356.00
03/07/2017 16:15,2,4.793,ACTIVE,218.03,359.48,59.991,1488921303,"201051344000569","219011344069620",31.31,17.50,0,321.01,399.46,151.8,144.6,0.712,643790.8,643790.8,28582,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921338,1704357.00
03/07/2017 16:15,2,4.803,ACTIVE,218.26,357.68,59.991,1488921303,"201051344000983","219011344069620",31.33,17.80,0,320.41,399.16,152.3,145.1,0.716,634903.2,634903.2,28779,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921339,1704358.00
03/07/2017 16:15,2,4.781,ACTIVE,218.26,357.38,59.991,1488921303,"201051344001158","219011344069620",30.79,17.30,0,321.61,397.96,149.2,142.1,0.694,621610.0,621610.0,29137,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921339,1704359.00
03/07/2017 16:15,2,4.814,ACTIVE,218.03,357.98,59.986,1488921303,"201051344000576","219011344069620",30.83,17.00,0,322.21,398.86,150.3,143.2,0.672,634782.3,634782.3,28654,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921341,1704360.00
03/07/2017 16:15,2,4.477,ACTIVE,213.29,348.66,59.991,1488921303,"274151322000087","219011344069620",30.14,31.00,0,331.53,378.12,136.7,130.0,0.517,835069.9,835069.9,29014,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488921341,1704361.00
03/07/2017 16:30,2,4.342,ACTIVE,217.35,357.38,59.996,1488922203,"201051344000645","219011344069620",30.59,17.00,0,332.13,394.35,134.6,128.0,0.610,634035.8,634035.8,28690,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922204,1704362.00
03/07/2017 16:30,2,3.891,ACTIVE,213.06,358.88,59.991,1488922203,"274151322000085","219011344069620",29.90,22.30,0,322.81,374.81,117.9,111.9,0.451,861271.0,861271.0,28716,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922205,1704363.00
03/07/2017 16:30,2,4.229,ACTIVE,216.67,357.38,59.970,1488922203,"201051344000633","219011344069620",31.03,16.70,0,332.13,394.05,132.9,126.3,0.636,620911.6,620911.6,29240,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922206,1704364.00
03/07/2017 16:30,2,4.135,ACTIVE,217.35,357.68,60.007,1488922203,"201051344000469","219011344069620",31.67,12.30,0,334.54,394.65,132.7,126.2,0.619,623697.8,623697.8,29202,0,0,0,L,1122011218,0,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922207,1704365.00
03/07/2017 16:30,2,3.869,ACTIVE,214.87,353.47,59.949,1488922203,"201051344000646","219011344069620",31.33,17.30,0,330.33,385.93,122.7,116.5,0.583,618632.2,618632.2,29106,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922208,1704366.00
03/07/2017 16:30,2,3.865,ACTIVE,213.06,357.68,59.996,1488922203,"274151322000052","219011344069620",31.05,27.00,0,327.92,376.01,121.6,115.4,0.473,891252.2,891252.2,28478,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922209,1704367.00
03/07/2017 16:30,2,4.072,ACTIVE,215.77,354.67,59.944,1488922203,"201051344000585","219011344069620",31.53,16.00,0,332.43,388.04,130.0,123.6,0.605,628710.0,628710.0,29263,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922210,1704368.00
03/07/2017 16:30,2,3.844,ACTIVE,214.87,350.77,59.933,1488922203,"201051344001230","219011344069620",31.21,16.30,0,332.73,384.73,121.5,115.4,0.566,622424.7,622424.7,28971,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922211,1704369.00
03/07/2017 16:30,2,3.936,ACTIVE,216.00,354.07,59.970,1488922203,"201051344000582","219011344069620",31.11,16.70,0,330.63,387.14,123.9,117.7,0.561,612668.1,612668.1,29181,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922212,1704370.00
03/07/2017 16:30,2,3.836,ACTIVE,214.87,351.07,59.981,1488922203,"201051344000955","219011344069620",31.27,17.50,0,332.43,385.03,121.5,115.3,0.575,630793.0,630793.0,29067,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922213,1704371.00
03/07/2017 16:30,2,2.650,ACTIVE,212.83,445.15,59.965,1488922203,"274151322000094","219011344069620",41.55,24.30,0,418.39,476.41,112.5,106.6,0.424,731316.4,731316.4,29567,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922213,1704372.00
03/07/2017 16:30,2,4.242,ACTIVE,217.58,357.08,59.991,1488922203,"201051344000579","219011344069620",31.13,17.30,0,336.04,393.75,133.7,127.1,0.619,640864.4,640864.4,29027,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922214,1704373.00
03/07/2017 16:30,2,3.928,ACTIVE,214.64,351.67,59.949,1488922203,"201051344000890","219011344069620",31.05,17.30,0,331.23,386.53,123.5,117.2,0.583,624491.2,624491.2,29193,0,0,0,L,1122011218,0,123.59,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922215,1704374.00
03/07/2017 16:30,2,3.879,ACTIVE,215.32,352.87,60.002,1488922203,"201051344000438","219011344069620",31.33,17.30,0,333.33,385.63,123.1,116.9,0.575,627401.8,627401.8,29154,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922216,1704375.00
03/07/2017 16:30,2,3.891,ACTIVE,215.32,349.26,59.986,1488922203,"201051344000417","219011344069620",20.28,17.00,0,323.72,371.51,79.9,75.2,0.362,604254.2,604254.2,29457,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922217,1704376.00
03/07/2017 16:30,2,3.990,ACTIVE,213.06,348.06,59.975,1488922203,"274151322000083","219011344069620",30.71,26.50,0,329.13,377.22,124.2,117.9,0.486,882272.6,882272.6,28535,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922218,1704377.00
03/07/2017 16:30,2,4.166,ACTIVE,213.74,360.38,59.986,1488922203,"274151322000076","219011344069620",31.33,26.80,0,333.03,378.72,132.1,125.5,0.513,940041.1,940041.1,28634,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922220,1704378.00
03/07/2017 16:30,2,4.229,ACTIVE,216.45,355.88,59.996,1488922203,"201051344000868","219011344069620",31.01,14.30,0,333.03,393.15,132.8,126.3,0.601,622384.3,622384.3,29229,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922220,1704379.00
03/07/2017 16:30,2,4.232,ACTIVE,212.83,355.28,59.996,1488922203,"274151322000095","219011344069620",31.27,25.00,0,331.23,379.02,134.0,127.4,0.513,931061.7,931061.7,28754,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922221,1704380.00
03/07/2017 16:30,2,4.307,ACTIVE,217.35,354.97,59.959,1488922203,"201051344000988","219011344069620",20.14,14.70,0,327.62,379.92,88.0,83.0,0.411,578355.0,578355.0,29268,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922222,1704381.00
03/07/2017 16:30,2,4.035,ACTIVE,215.54,352.87,59.954,1488922203,"201051344001025","219011344069620",31.13,16.70,0,330.93,386.23,127.2,120.9,0.583,626213.0,626213.0,29357,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922223,1704382.00
03/07/2017 16:30,2,4.279,ACTIVE,217.35,356.48,59.981,1488922203,"201051344000458","219011344069620",31.23,17.50,0,332.73,394.35,135.4,128.8,0.636,633944.5,633944.5,28847,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922224,1704383.00
03/07/2017 16:30,2,4.242,ACTIVE,217.80,359.18,59.970,1488922203,"201051344000853","219011344069620",31.53,15.50,0,335.14,394.35,135.5,128.9,0.632,634122.0,634122.0,28691,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922225,1704384.00
03/07/2017 16:30,2,3.887,ACTIVE,215.09,353.77,60.002,1488922203,"201051344000685","219011344069620",31.51,16.70,0,333.03,385.93,124.1,117.9,0.592,627488.5,627488.5,29034,0,0,0,L,1122011218,0,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922226,1704385.00
03/07/2017 16:30,2,3.994,ACTIVE,216.00,353.47,59.970,1488922203,"201051344000917","219011344069620",31.23,17.50,0,327.62,387.44,126.3,120.0,0.592,623891.5,623891.5,29025,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922227,1704386.00
03/07/2017 16:30,2,3.951,ACTIVE,215.09,352.27,59.954,1488922203,"201051344001145","219011344069620",31.29,16.00,0,332.73,386.23,125.2,118.9,0.579,631817.7,631817.7,28864,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922228,1704387.00
03/07/2017 16:30,2,4.000,ACTIVE,216.00,353.17,59.970,1488922203,"201051344000651","219011344069620",31.15,16.00,0,332.43,386.83,126.2,119.9,0.588,620721.8,620721.8,29237,0,0,0,L,1122011218,0,124.27,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922228,1704388.00
03/07/2017 16:30,2,3.811,ACTIVE,212.83,347.46,59.959,1488922203,"274151322000088","219011344069620",30.51,23.30,0,325.82,375.11,117.8,111.7,0.438,845170.3,845170.3,28758,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922229,1704389.00
03/07/2017 16:30,2,2.695,ACTIVE,213.96,442.44,59.975,1488922203,"274151322000068","219011344069620",41.37,26.00,0,418.70,477.31,112.5,106.7,0.424,731874.8,731874.8,29477,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922230,1704390.00
03/07/2017 16:30,2,3.873,ACTIVE,215.54,353.17,59.944,1488922203,"201051344001135","219011344069620",31.49,16.70,0,331.23,385.93,123.5,117.2,0.575,616789.3,616789.3,29257,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922231,1704391.00
03/07/2017 16:30,2,4.264,ACTIVE,216.00,355.58,59.981,1488922203,"201051344000594","219011344069620",30.89,19.50,0,330.33,393.15,133.4,126.8,0.605,635913.9,635913.9,29103,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922232,1704392.00
03/07/2017 16:30,2,3.904,ACTIVE,215.77,352.57,59.981,1488922203,"201051344001203","219011344069620",31.21,17.30,0,333.33,386.83,123.3,117.1,0.575,624904.3,624904.3,29297,0,0,0,L,1122011218,0,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922233,1704393.00
03/07/2017 16:30,2,3.873,ACTIVE,213.06,347.46,59.959,1488922203,"274151322000054","219011344069620",30.43,23.50,0,323.11,375.71,119.3,113.3,0.460,863468.7,863468.7,28657,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922234,1704394.00
03/07/2017 16:30,2,4.191,ACTIVE,216.67,354.07,59.981,1488922203,"201051344000867","219011344069620",31.09,17.50,0,333.63,391.94,132.1,125.5,0.605,621649.3,621649.3,29264,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922235,1704395.00
03/07/2017 16:30,2,3.766,ACTIVE,215.54,353.47,59.938,1488922203,"201051344001093","219011344069620",31.39,16.00,0,333.63,385.63,119.7,113.6,0.539,623547.8,623547.8,29118,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922236,1704396.00
03/07/2017 16:30,2,4.234,ACTIVE,217.13,357.08,59.986,1488922203,"201051344000900","219011344069620",31.27,14.70,0,333.93,394.35,134.1,127.5,0.623,642046.4,642046.4,28601,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922237,1704397.00
03/07/2017 16:30,2,4.225,ACTIVE,217.13,356.18,59.975,1488922203,"201051344000648","219011344069620",30.97,15.50,0,334.84,394.35,132.5,125.9,0.605,631766.6,631766.6,28678,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922238,1704398.00
03/07/2017 16:30,2,4.191,ACTIVE,217.58,357.68,59.996,1488922203,"201051344000569","219011344069620",31.55,16.00,0,336.94,394.35,133.8,127.2,0.614,643825.0,643825.0,28583,0,0,0,L,1122011218,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922239,1704399.00
03/07/2017 16:30,2,4.262,ACTIVE,217.35,358.28,59.975,1488922203,"201051344000983","219011344069620",31.29,15.80,0,333.93,394.95,135.1,128.5,0.636,634937.6,634937.6,28780,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922240,1704400.00
03/07/2017 16:30,2,4.211,ACTIVE,217.58,357.98,59.954,1488922203,"201051344001158","219011344069620",30.83,15.30,0,330.93,394.05,131.5,125.0,0.614,621643.5,621643.5,29138,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922241,1704401.00
03/07/2017 16:30,2,4.176,ACTIVE,217.58,357.38,59.949,1488922203,"201051344000576","219011344069620",31.39,15.50,0,331.23,394.05,132.7,126.1,0.597,634816.2,634816.2,28655,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922241,1704402.00
03/07/2017 16:30,2,3.881,ACTIVE,213.06,349.86,59.970,1488922203,"274151322000087","219011344069620",30.57,30.00,0,328.52,374.81,120.2,114.1,0.464,835100.6,835100.6,29015,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488922242,1704403.00
03/07/2017 16:45,2,3.748,ACTIVE,216.90,354.67,59.981,1488923103,"201051344000645","219011344069620",30.81,16.30,0,338.74,388.94,117.0,111.1,0.530,634065.6,634065.6,28691,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923104,1704404.00
03/07/2017 16:45,2,3.334,ACTIVE,213.06,352.27,59.981,1488923103,"274151322000085","219011344069620",30.30,21.50,0,334.24,371.21,102.3,96.8,0.389,861296.9,861296.9,28717,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923105,1704405.00
03/07/2017 16:45,2,3.656,ACTIVE,216.45,354.97,59.986,1488923103,"201051344000633","219011344069620",31.15,15.50,0,338.14,388.34,115.4,109.5,0.544,620940.9,620940.9,29241,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923106,1704406.00
03/07/2017 16:45,2,3.643,ACTIVE,216.90,354.97,59.954,1488923103,"201051344000469","219011344069620",31.21,12.70,0,338.44,388.94,115.1,109.2,0.539,623727.2,623727.2,29203,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923107,1704407.00
03/07/2017 16:45,2,3.361,ACTIVE,214.87,351.07,59.981,1488923103,"201051344000646","219011344069620",31.35,16.70,0,332.43,381.12,106.7,101.1,0.508,618659.4,618659.4,29107,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923108,1704408.00
03/07/2017 16:45,2,3.352,ACTIVE,212.61,352.27,59.965,1488923103,"274151322000052","219011344069620",31.03,25.50,0,333.63,372.41,105.5,99.9,0.407,891279.0,891279.0,28479,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923109,1704409.00
03/07/2017 16:45,2,3.551,ACTIVE,215.54,352.57,59.996,1488923103,"201051344000585","219011344069620",31.55,15.00,0,333.03,382.33,113.5,107.6,0.526,628738.8,628738.8,29264,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923110,1704410.00
03/07/2017 16:45,2,3.285,ACTIVE,214.64,352.87,59.949,1488923103,"201051344001230","219011344069620",31.65,15.80,0,333.33,382.33,105.3,99.7,0.482,622451.5,622451.5,28972,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923111,1704411.00
03/07/2017 16:45,2,3.408,ACTIVE,215.77,351.67,59.986,1488923103,"201051344000582","219011344069620",31.33,15.80,0,334.24,381.42,108.2,102.5,0.495,612695.6,612695.6,29182,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923112,1704412.00
03/07/2017 16:45,2,3.324,ACTIVE,214.64,349.86,59.959,1488923103,"201051344000955","219011344069620",31.23,16.70,0,332.73,380.52,105.2,99.6,0.495,630819.8,630819.8,29068,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923113,1704413.00
03/07/2017 16:45,2,2.260,ACTIVE,213.06,448.15,59.954,1488923103,"274151322000094","219011344069620",41.73,23.80,0,420.80,480.01,95.5,90.3,0.367,731340.7,731340.7,29568,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923113,1704414.00
03/07/2017 16:45,2,3.650,ACTIVE,216.90,354.37,59.959,1488923103,"201051344000579","219011344069620",31.37,17.00,0,339.34,388.94,115.9,110.0,0.544,640894.0,640894.0,29028,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923114,1704415.00
03/07/2017 16:45,2,3.391,ACTIVE,214.64,350.47,59.981,1488923103,"201051344000890","219011344069620",31.23,16.70,0,333.03,381.42,107.3,101.6,0.491,624518.5,624518.5,29194,0,0,0,L,1122011218,0,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923115,1704416.00
03/07/2017 16:45,2,3.340,ACTIVE,215.32,351.67,59.986,1488923103,"201051344000438","219011344069620",31.57,16.30,0,334.24,382.33,106.8,101.1,0.499,627428.9,627428.9,29155,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923116,1704417.00
03/07/2017 16:45,2,3.350,ACTIVE,215.09,357.08,59.991,1488923103,"201051344000417","219011344069620",20.42,14.70,0,318.30,389.54,69.3,64.9,0.588,604271.7,604271.7,29458,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923117,1704418.00
03/07/2017 16:45,2,3.422,ACTIVE,212.83,353.17,59.949,1488923103,"274151322000083","219011344069620",30.93,24.50,0,332.43,372.71,107.2,101.5,0.420,882299.9,882299.9,28536,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923118,1704419.00
03/07/2017 16:45,2,3.566,ACTIVE,213.51,354.07,59.944,1488923103,"274151322000076","219011344069620",31.61,25.00,0,333.93,375.71,114.2,108.3,0.446,940070.2,940070.2,28635,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923119,1704420.00
03/07/2017 16:45,2,3.609,ACTIVE,216.22,353.17,59.975,1488923103,"201051344000868","219011344069620",31.29,14.00,0,335.74,386.83,114.5,108.5,0.521,622413.5,622413.5,29230,0,0,0,L,1122011218,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923120,1704421.00
03/07/2017 16:45,2,3.635,ACTIVE,212.61,350.17,59.959,1488923103,"274151322000095","219011344069620",31.59,23.50,0,333.93,375.41,116.2,110.2,0.438,931091.4,931091.4,28755,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923121,1704422.00
03/07/2017 16:45,2,3.684,ACTIVE,216.90,362.79,59.975,1488923103,"201051344000988","219011344069620",20.34,13.30,0,319.21,398.26,76.0,71.4,0.628,578374.3,578374.3,29269,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923121,1704423.00
03/07/2017 16:45,2,3.463,ACTIVE,215.32,351.07,59.928,1488923103,"201051344001025","219011344069620",31.49,16.30,0,333.33,382.63,110.4,104.6,0.504,626241.1,626241.1,29358,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923122,1704424.00
03/07/2017 16:45,2,3.738,ACTIVE,216.67,353.17,59.975,1488923103,"201051344000458","219011344069620",30.93,16.30,0,338.74,388.94,117.2,111.2,0.557,633974.5,633974.5,28848,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923123,1704425.00
03/07/2017 16:45,2,3.732,ACTIVE,217.35,355.58,59.981,1488923103,"201051344000853","219011344069620",30.95,14.70,0,339.04,388.64,117.0,111.1,0.544,634151.9,634151.9,28692,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923124,1704426.00
03/07/2017 16:45,2,3.385,ACTIVE,214.87,350.47,59.944,1488923103,"201051344000685","219011344069620",31.37,15.50,0,333.33,380.82,107.5,101.9,0.517,627515.8,627515.8,29035,0,0,0,L,1122011218,0,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923125,1704427.00
03/07/2017 16:45,2,3.465,ACTIVE,215.54,351.67,59.949,1488923103,"201051344000917","219011344069620",31.19,17.00,0,332.73,381.42,109.5,103.7,0.517,623919.4,623919.4,29026,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923126,1704428.00
03/07/2017 16:45,2,3.412,ACTIVE,214.87,350.47,59.954,1488923103,"201051344001145","219011344069620",31.41,15.00,0,333.63,381.42,108.5,102.8,0.499,631845.4,631845.4,28865,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923127,1704429.00
03/07/2017 16:45,2,3.486,ACTIVE,215.77,351.67,59.991,1488923103,"201051344000651","219011344069620",31.01,15.30,0,334.54,382.33,109.5,103.8,0.499,620749.6,620749.6,29238,0,0,0,L,1122011218,0,124.27,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923128,1704430.00
03/07/2017 16:45,2,3.281,ACTIVE,212.61,353.47,59.944,1488923103,"274151322000088","219011344069620",30.47,21.30,0,333.63,371.81,101.3,95.8,0.376,845196.2,845196.2,28759,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923129,1704431.00
03/07/2017 16:45,2,2.236,ACTIVE,213.51,460.47,59.949,1488923103,"274151322000068","219011344069620",42.62,25.30,0,421.40,472.20,96.3,91.0,0.354,731899.4,731899.4,29478,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923130,1704432.00
03/07/2017 16:45,2,3.436,ACTIVE,215.32,351.37,59.981,1488923103,"201051344001135","219011344069620",30.95,16.00,0,333.63,381.12,107.6,102.0,0.499,616816.6,616816.6,29258,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923131,1704433.00
03/07/2017 16:45,2,3.660,ACTIVE,215.54,352.87,59.986,1488923103,"201051344000594","219011344069620",31.35,18.30,0,333.03,385.03,116.2,110.2,0.535,635943.4,635943.4,29104,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923132,1704434.00
03/07/2017 16:45,2,3.389,ACTIVE,215.77,350.47,59.996,1488923103,"201051344001203","219011344069620",31.27,15.80,0,334.54,381.12,107.3,101.6,0.504,624931.5,624931.5,29298,0,0,0,L,1122011218,0,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923132,1704435.00
03/07/2017 16:45,2,3.363,ACTIVE,212.83,354.97,59.949,1488923103,"274151322000054","219011344069620",30.40,21.80,0,333.33,372.11,103.5,98.0,0.398,863495.0,863495.0,28658,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923133,1704436.00
03/07/2017 16:45,2,3.592,ACTIVE,216.22,352.87,59.996,1488923103,"201051344000867","219011344069620",31.47,16.00,0,337.24,386.23,114.5,108.5,0.521,621678.4,621678.4,29265,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923134,1704437.00
03/07/2017 16:45,2,3.268,ACTIVE,215.54,350.77,59.975,1488923103,"201051344001093","219011344069620",31.39,15.00,0,334.54,380.22,103.9,98.3,0.468,623574.1,623574.1,29119,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923135,1704438.00
03/07/2017 16:45,2,3.664,ACTIVE,216.45,354.07,59.986,1488923103,"201051344000900","219011344069620",31.43,14.30,0,338.14,389.24,116.7,110.7,0.535,642076.0,642076.0,28602,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923136,1704439.00
03/07/2017 16:45,2,3.643,ACTIVE,216.67,354.67,59.991,1488923103,"201051344000648","219011344069620",31.17,15.30,0,338.74,388.64,115.0,109.0,0.530,631795.9,631795.9,28679,0,0,0,L,1122011218,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923137,1704440.00
03/07/2017 16:45,2,3.689,ACTIVE,216.90,354.37,59.986,1488923103,"201051344000569","219011344069620",31.17,15.50,0,338.44,388.64,116.4,110.5,0.539,643854.6,643854.6,28584,0,0,0,L,1122011218,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923138,1704441.00
03/07/2017 16:45,2,3.703,ACTIVE,216.90,353.77,59.986,1488923103,"201051344000983","219011344069620",31.29,15.30,0,338.14,388.64,117.2,111.2,0.552,634967.4,634967.4,28781,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923139,1704442.00
03/07/2017 16:45,2,3.650,ACTIVE,216.90,354.37,59.944,1488923103,"201051344001158","219011344069620",30.81,14.30,0,338.74,388.04,114.0,108.1,0.544,621672.5,621672.5,29139,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923140,1704443.00
03/07/2017 16:45,2,3.641,ACTIVE,217.13,354.07,59.954,1488923103,"201051344000576","219011344069620",31.15,14.00,0,338.44,388.94,114.8,108.9,0.530,634845.4,634845.4,28656,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923141,1704444.00
03/07/2017 16:45,2,3.348,ACTIVE,212.61,345.66,59.949,1488923103,"274151322000087","219011344069620",30.69,28.30,0,333.63,371.51,104.0,98.4,0.380,835127.1,835127.1,29016,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488923142,1704445.00
03/07/2017 17:00,2,2.318,ACTIVE,215.32,361.59,60.023,1488924003,"201051344000645","219011344069620",30.93,14.30,0,320.11,398.86,72.6,68.1,0.588,634087.9,634087.9,28692,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924004,1704446.00
03/07/2017 17:00,2,2.064,ACTIVE,212.38,359.18,60.012,1488924003,"274151322000085","219011344069620",29.90,18.30,0,320.71,378.42,62.6,58.5,0.424,861316.4,861316.4,28718,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924005,1704447.00
03/07/2017 17:00,2,2.156,ACTIVE,215.09,360.99,60.023,1488924003,"201051344000633","219011344069620",31.01,14.00,0,320.41,397.05,67.7,63.5,0.566,620963.0,620963.0,29242,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924006,1704448.00
03/07/2017 17:00,2,2.049,ACTIVE,215.09,358.58,59.975,1488924003,"201051344000469","219011344069620",31.45,11.00,0,316.80,398.26,65.2,61.0,0.535,623749.2,623749.2,29204,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924007,1704449.00
03/07/2017 17:00,2,1.906,ACTIVE,213.29,354.97,60.028,1488924003,"201051344000646","219011344069620",31.03,14.70,0,319.81,391.34,59.9,55.9,0.495,618679.7,618679.7,29108,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924008,1704450.00
03/07/2017 17:00,2,1.861,ACTIVE,211.93,351.07,60.002,1488924003,"274151322000052","219011344069620",30.59,21.80,0,326.42,378.12,57.7,53.8,0.398,891299.0,891299.0,28480,0,0,0,L,1151911521,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924009,1704451.00
03/07/2017 17:00,2,2.027,ACTIVE,213.96,356.18,60.039,1488924003,"201051344000585","219011344069620",31.41,13.70,0,317.70,391.34,64.5,60.4,0.521,628760.5,628760.5,29265,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924009,1704452.00
03/07/2017 17:00,2,1.904,ACTIVE,213.29,354.67,59.986,1488924003,"201051344001230","219011344069620",31.47,14.00,0,319.51,390.44,60.7,56.7,0.495,622471.5,622471.5,28973,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924010,1704453.00
03/07/2017 17:00,2,2.094,ACTIVE,214.41,357.68,60.012,1488924003,"201051344000582","219011344069620",30.97,14.00,0,317.70,392.25,65.8,61.6,0.535,612716.2,612716.2,29183,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924011,1704454.00
03/07/2017 17:00,2,2.125,ACTIVE,213.51,356.18,59.922,1488924003,"201051344000955","219011344069620",30.95,15.30,0,318.91,392.55,66.6,62.3,0.566,630839.8,630839.8,29069,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924012,1704455.00
03/07/2017 17:00,2,1.553,ACTIVE,212.38,439.74,59.996,1488924003,"274151322000094","219011344069620",40.65,21.00,0,333.63,483.92,64.1,59.9,0.442,731358.5,731358.5,29569,0,0,0,L,1151911521,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924013,1704456.00
03/07/2017 17:00,2,2.709,ACTIVE,215.77,351.07,60.023,1488924003,"201051344000579","219011344069620",30.99,15.30,0,319.51,396.45,85.0,80.1,0.398,640916.1,640916.1,29029,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924014,1704457.00
03/07/2017 17:00,2,2.586,ACTIVE,214.19,351.67,60.007,1488924003,"201051344000890","219011344069620",31.51,15.00,0,319.21,391.34,82.7,77.8,0.376,624538.9,624538.9,29195,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924015,1704458.00
03/07/2017 17:00,2,2.607,ACTIVE,214.64,349.86,60.023,1488924003,"201051344000438","219011344069620",31.49,15.00,0,317.10,391.94,83.1,78.3,0.389,627449.2,627449.2,29156,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924016,1704459.00
03/07/2017 17:00,2,2.588,ACTIVE,214.41,352.87,59.996,1488924003,"201051344000417","219011344069620",20.48,13.30,0,333.93,384.73,53.6,49.8,0.442,604284.7,604284.7,29459,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924017,1704460.00
03/07/2017 17:00,2,2.553,ACTIVE,212.61,347.16,60.007,1488924003,"274151322000083","219011344069620",30.97,21.00,0,323.72,378.42,80.1,75.4,0.318,882320.3,882320.3,28537,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924018,1704461.00
03/07/2017 17:00,2,2.602,ACTIVE,213.29,343.85,60.018,1488924003,"274151322000076","219011344069620",31.43,21.80,0,329.13,382.03,82.7,77.9,0.318,940091.9,940091.9,28636,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924019,1704462.00
03/07/2017 17:00,2,2.414,ACTIVE,214.87,348.66,60.055,1488924003,"201051344000868","219011344069620",31.01,12.30,0,318.00,395.55,75.8,71.2,0.614,622435.3,622435.3,29231,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924020,1704463.00
03/07/2017 17:00,2,2.328,ACTIVE,211.93,362.79,60.007,1488924003,"274151322000095","219011344069620",31.45,21.30,0,324.92,380.52,74.0,69.5,0.495,931113.5,931113.5,28756,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924020,1704464.00
03/07/2017 17:00,2,2.133,ACTIVE,214.87,354.07,59.981,1488924003,"201051344000988","219011344069620",20.24,11.30,0,332.73,397.66,43.7,40.2,0.349,578388.6,578388.6,29270,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924021,1704465.00
03/07/2017 17:00,2,1.900,ACTIVE,213.51,355.28,60.023,1488924003,"201051344001025","219011344069620",31.21,14.30,0,317.10,391.64,60.1,56.1,0.482,626262.2,626262.2,29359,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924022,1704466.00
03/07/2017 17:00,2,1.771,ACTIVE,214.64,355.28,59.996,1488924003,"201051344000458","219011344069620",31.05,15.00,0,317.70,397.35,55.6,51.8,0.455,633996.8,633996.8,28849,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924023,1704467.00
03/07/2017 17:00,2,1.529,ACTIVE,214.64,354.67,60.018,1488924003,"201051344000853","219011344069620",31.23,13.00,0,322.51,396.75,48.4,44.7,0.380,634174.2,634174.2,28693,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924024,1704468.00
