ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 17:00,2,1.314,ACTIVE,213.29,350.17,59.954,1488924003,"201051344000685","219011344069620",31.11,14.30,0,316.50,391.94,41.4,38.0,0.340,627536.2,627536.2,29036,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924025,1704469.00
03/07/2017 17:00,2,1.148,ACTIVE,213.51,348.36,60.023,1488924003,"201051344000917","219011344069620",31.05,15.00,0,318.00,391.04,36.0,32.9,0.278,623940.2,623940.2,29027,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924026,1704470.00
03/07/2017 17:00,2,1.031,ACTIVE,213.06,345.66,60.018,1488924003,"201051344001145","219011344069620",31.07,13.30,0,318.61,392.85,32.5,29.4,0.247,631866.0,631866.0,28866,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924027,1704471.00
03/07/2017 17:00,2,1.018,ACTIVE,213.29,346.86,60.023,1488924003,"201051344000651","219011344069620",30.67,13.30,0,318.00,392.55,31.6,28.6,0.234,620770.4,620770.4,29239,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924028,1704472.00
03/07/2017 17:00,2,0.889,ACTIVE,211.25,339.95,60.002,1488924003,"274151322000088","219011344069620",29.88,18.30,0,322.21,378.72,26.9,24.1,0.168,845215.1,845215.1,28760,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924029,1704473.00
03/07/2017 17:00,2,0.611,ACTIVE,212.61,437.33,59.996,1488924003,"274151322000068","219011344069620",41.05,22.50,0,335.14,482.12,25.5,22.7,0.159,731917.5,731917.5,29479,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924029,1704474.00
03/07/2017 17:00,2,0.984,ACTIVE,212.83,343.85,60.012,1488924003,"201051344001135","219011344069620",30.42,14.00,0,318.00,390.44,30.4,27.4,0.230,616836.9,616836.9,29259,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924030,1704475.00
03/07/2017 17:00,2,1.031,ACTIVE,213.29,346.26,59.981,1488924003,"201051344000594","219011344069620",30.26,15.80,0,318.00,394.05,31.6,28.6,0.243,635965.2,635965.2,29105,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924031,1704476.00
03/07/2017 17:00,2,0.969,ACTIVE,213.29,344.45,59.975,1488924003,"201051344001203","219011344069620",30.36,14.00,0,318.00,393.75,29.9,26.9,0.230,624951.6,624951.6,29299,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924032,1704477.00
03/07/2017 17:00,2,0.920,ACTIVE,211.70,344.15,60.002,1488924003,"274151322000054","219011344069620",29.46,18.70,0,320.11,378.42,27.4,24.6,0.181,863514.3,863514.3,28659,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924033,1704478.00
03/07/2017 17:00,2,1.012,ACTIVE,213.96,345.96,60.007,1488924003,"201051344000867","219011344069620",30.38,15.00,0,317.70,393.15,31.2,28.2,0.239,621699.9,621699.9,29266,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924034,1704479.00
03/07/2017 17:00,2,0.969,ACTIVE,213.29,344.76,60.023,1488924003,"201051344001093","219011344069620",30.40,13.30,0,317.70,392.25,29.9,26.9,0.212,623593.5,623593.5,29120,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924035,1704480.00
03/07/2017 17:00,2,0.980,ACTIVE,213.51,346.56,60.018,1488924003,"201051344000900","219011344069620",30.55,12.70,0,317.10,397.05,30.4,27.4,0.243,642097.7,642097.7,28603,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924036,1704481.00
03/07/2017 17:00,2,1.027,ACTIVE,213.96,346.86,59.991,1488924003,"201051344000648","219011344069620",30.18,13.00,0,317.40,395.55,31.4,28.4,0.239,631817.4,631817.4,28680,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924037,1704482.00
03/07/2017 17:00,2,1.035,ACTIVE,213.74,346.26,59.975,1488924003,"201051344000569","219011344069620",30.38,13.30,0,319.51,397.66,31.9,28.9,0.243,643876.4,643876.4,28585,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924038,1704483.00
03/07/2017 17:00,2,1.027,ACTIVE,213.74,346.26,60.018,1488924003,"201051344000983","219011344069620",30.40,13.30,0,318.61,395.85,31.7,28.7,0.252,634989.4,634989.4,28782,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924039,1704484.00
03/07/2017 17:00,2,1.070,ACTIVE,213.74,345.66,59.981,1488924003,"201051344001158","219011344069620",21.11,12.70,0,316.20,396.75,23.4,20.6,0.221,621693.9,621693.9,29140,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924040,1704485.00
03/07/2017 17:00,2,1.006,ACTIVE,214.19,347.16,59.996,1488924003,"201051344000576","219011344069620",30.55,12.70,0,320.11,397.35,31.2,28.2,0.234,634866.9,634866.9,28657,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924040,1704486.00
03/07/2017 17:00,2,0.914,ACTIVE,211.93,340.85,59.986,1488924003,"274151322000087","219011344069620",29.50,25.30,0,326.42,378.72,27.3,24.4,0.181,835146.4,835146.4,29017,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924041,1704487.00
03/07/2017 17:15,2,2.182,ACTIVE,215.54,360.99,60.007,1488924903,"201051344000645","219011344069620",31.09,12.70,0,321.91,397.96,68.7,64.4,0.570,634106.3,634106.3,28693,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924904,1704488.00
03/07/2017 17:15,2,1.961,ACTIVE,212.61,355.88,59.996,1488924903,"274151322000085","219011344069620",30.45,15.80,0,326.72,378.42,60.5,56.5,0.411,861332.4,861332.4,28719,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924905,1704489.00
03/07/2017 17:15,2,2.162,ACTIVE,215.32,359.78,60.007,1488924903,"201051344000633","219011344069620",31.21,12.00,0,319.81,396.75,68.4,64.1,0.575,620981.2,620981.2,29243,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924906,1704490.00
03/07/2017 17:15,2,2.158,ACTIVE,215.09,360.08,59.981,1488924903,"201051344000469","219011344069620",31.21,10.00,0,319.21,396.15,68.2,63.9,0.570,623767.3,623767.3,29205,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924907,1704491.00
03/07/2017 17:15,2,2.018,ACTIVE,213.51,356.18,60.039,1488924903,"201051344000646","219011344069620",31.47,12.70,0,318.91,390.74,64.3,60.1,0.535,618696.7,618696.7,29109,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924907,1704492.00
03/07/2017 17:15,2,1.988,ACTIVE,212.16,357.68,60.007,1488924903,"274151322000052","219011344069620",30.89,18.00,0,328.52,377.82,62.2,58.2,0.407,891315.5,891315.5,28481,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924908,1704493.00
03/07/2017 17:15,2,2.213,ACTIVE,213.96,357.68,60.092,1488924903,"201051344000585","219011344069620",31.39,12.00,0,318.00,390.74,70.4,66.0,0.583,628778.9,628778.9,29266,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924909,1704494.00
03/07/2017 17:15,2,2.023,ACTIVE,213.74,355.88,59.970,1488924903,"201051344001230","219011344069620",31.45,12.00,0,320.41,390.14,64.5,60.3,0.535,622488.3,622488.3,28974,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924910,1704495.00
03/07/2017 17:15,2,2.104,ACTIVE,214.41,358.28,59.922,1488924903,"201051344000582","219011344069620",31.45,12.00,0,320.11,391.94,67.0,62.8,0.535,612733.5,612733.5,29184,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924911,1704496.00
03/07/2017 17:15,2,2.035,ACTIVE,213.29,355.58,60.034,1488924903,"201051344000955","219011344069620",31.49,13.00,0,319.21,390.74,65.0,60.8,0.535,630856.5,630856.5,29070,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924912,1704497.00
03/07/2017 17:15,2,1.422,ACTIVE,212.61,440.04,59.991,1488924903,"274151322000094","219011344069620",40.53,17.30,0,405.17,485.42,57.9,53.9,0.384,731373.4,731373.4,29570,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924913,1704498.00
03/07/2017 17:15,2,2.266,ACTIVE,215.54,360.38,60.007,1488924903,"201051344000579","219011344069620",31.45,13.30,0,321.31,396.75,72.2,67.8,0.592,640934.4,640934.4,29030,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924914,1704499.00
03/07/2017 17:15,2,2.146,ACTIVE,213.51,355.58,60.039,1488924903,"201051344000890","219011344069620",31.39,13.00,0,319.81,391.94,68.3,64.0,0.552,624556.2,624556.2,29196,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924915,1704500.00
03/07/2017 17:15,2,2.100,ACTIVE,214.19,359.78,60.028,1488924903,"201051344000438","219011344069620",31.79,13.00,0,318.00,393.75,67.6,63.3,0.557,627466.3,627466.3,29157,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924916,1704501.00
03/07/2017 17:15,2,2.154,ACTIVE,213.96,349.86,59.986,1488924903,"201051344000417","219011344069620",20.38,12.00,0,327.92,384.73,44.5,41.0,0.358,604295.7,604295.7,29460,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924916,1704502.00
03/07/2017 17:15,2,2.166,ACTIVE,212.16,358.88,59.975,1488924903,"274151322000083","219011344069620",30.89,17.80,0,327.32,379.32,67.7,63.4,0.482,882337.2,882337.2,28538,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924917,1704503.00
03/07/2017 17:15,2,2.246,ACTIVE,212.83,353.47,60.007,1488924903,"274151322000076","219011344069620",31.51,18.00,0,329.43,382.63,71.6,67.2,0.504,940109.9,940109.9,28637,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924918,1704504.00
03/07/2017 17:15,2,2.277,ACTIVE,214.64,360.38,59.981,1488924903,"201051344000868","219011344069620",31.35,10.70,0,319.21,391.64,72.4,67.9,0.583,622453.3,622453.3,29232,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924919,1704505.00
03/07/2017 17:15,2,2.340,ACTIVE,211.93,354.67,59.933,1488924903,"274151322000095","219011344069620",31.47,17.80,0,330.03,379.62,74.5,70.0,0.513,931132.0,931132.0,28757,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924920,1704506.00
03/07/2017 17:15,2,2.305,ACTIVE,215.09,355.88,59.996,1488924903,"201051344000988","219011344069620",20.69,10.70,0,334.84,396.45,48.4,44.7,0.398,578400.4,578400.4,29271,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924921,1704507.00
03/07/2017 17:15,2,2.244,ACTIVE,213.96,358.28,60.018,1488924903,"201051344001025","219011344069620",31.47,12.30,0,316.80,392.85,71.5,67.1,0.575,626280.0,626280.0,29360,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924922,1704508.00
03/07/2017 17:15,2,2.311,ACTIVE,215.09,360.38,60.012,1488924903,"201051344000458","219011344069620",31.27,13.30,0,320.41,397.35,73.1,68.7,0.614,634015.5,634015.5,28850,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924923,1704509.00
03/07/2017 17:15,2,2.227,ACTIVE,215.54,362.19,59.970,1488924903,"201051344000853","219011344069620",31.39,11.70,0,323.11,396.75,70.8,66.4,0.557,634192.7,634192.7,28694,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924924,1704510.00
03/07/2017 17:15,2,2.033,ACTIVE,213.74,356.18,60.049,1488924903,"201051344000685","219011344069620",31.21,12.30,0,316.50,392.25,64.3,60.1,0.535,627553.5,627553.5,29037,0,0,0,L,1122011218,0,123.36,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924925,1704511.00
03/07/2017 17:15,2,1.951,ACTIVE,213.96,355.88,60.012,1488924903,"201051344000917","219011344069620",31.33,13.30,0,320.11,390.44,61.9,57.8,0.495,623957.9,623957.9,29028,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924926,1704512.00
03/07/2017 17:15,2,1.746,ACTIVE,213.51,354.07,60.018,1488924903,"201051344001145","219011344069620",31.31,12.00,0,320.41,390.44,55.3,51.4,0.446,631883.6,631883.6,28867,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924927,1704513.00
03/07/2017 17:15,2,1.578,ACTIVE,213.74,352.27,59.938,1488924903,"201051344000651","219011344069620",31.15,11.70,0,318.00,393.45,49.8,46.1,0.393,620788.0,620788.0,29240,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924928,1704514.00
03/07/2017 17:15,2,1.287,ACTIVE,211.48,346.56,59.986,1488924903,"274151322000088","219011344069620",30.67,15.80,0,327.62,378.12,39.9,36.6,0.265,845230.9,845230.9,28761,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924929,1704515.00
03/07/2017 17:15,2,0.822,ACTIVE,212.38,436.73,59.975,1488924903,"274151322000068","219011344069620",41.27,19.30,0,406.67,481.82,34.4,31.3,0.221,731932.6,731932.6,29480,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924930,1704516.00
03/07/2017 17:15,2,1.109,ACTIVE,212.83,345.66,59.928,1488924903,"201051344001135","219011344069620",30.95,12.00,0,318.30,391.34,34.8,31.6,0.265,616854.2,616854.2,29260,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924931,1704517.00
03/07/2017 17:15,2,1.004,ACTIVE,213.29,346.86,59.970,1488924903,"201051344000594","219011344069620",30.87,14.00,0,319.21,391.64,31.4,28.4,0.234,635983.6,635983.6,29106,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924931,1704518.00
03/07/2017 17:15,2,0.887,ACTIVE,213.06,343.25,60.007,1488924903,"201051344001203","219011344069620",30.81,12.30,0,318.61,391.94,27.6,24.7,0.203,624968.8,624968.8,29300,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924932,1704519.00
03/07/2017 17:15,2,0.797,ACTIVE,211.70,344.15,59.986,1488924903,"274151322000054","219011344069620",30.08,16.00,0,326.12,378.42,24.2,21.5,0.168,863530.5,863530.5,28660,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924933,1704520.00
03/07/2017 17:15,2,0.895,ACTIVE,213.74,344.76,59.981,1488924903,"201051344000867","219011344069620",30.63,13.30,0,318.00,390.44,27.8,24.9,0.203,621717.9,621717.9,29267,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924934,1704521.00
03/07/2017 17:15,2,0.883,ACTIVE,213.06,343.25,60.018,1488924903,"201051344001093","219011344069620",30.38,11.70,0,322.51,392.25,27.2,24.3,0.190,623610.0,623610.0,29121,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924935,1704522.00
03/07/2017 17:15,2,0.906,ACTIVE,213.51,346.56,59.970,1488924903,"201051344000900","219011344069620",30.22,11.30,0,318.00,396.15,27.8,24.9,0.217,642116.0,642116.0,28604,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924936,1704523.00
03/07/2017 17:15,2,0.959,ACTIVE,213.96,345.36,60.039,1488924903,"201051344000648","219011344069620",30.36,11.70,0,317.70,396.45,29.5,26.6,0.225,631835.6,631835.6,28681,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924937,1704524.00
03/07/2017 17:15,2,0.969,ACTIVE,213.74,345.66,59.996,1488924903,"201051344000569","219011344069620",30.61,12.00,0,320.11,395.25,30.1,27.1,0.230,643894.8,643894.8,28586,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924938,1704525.00
03/07/2017 17:15,2,0.961,ACTIVE,213.74,345.66,60.012,1488924903,"201051344000983","219011344069620",30.81,12.00,0,318.30,396.15,30.0,27.0,0.239,635008.1,635008.1,28783,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924939,1704526.00
03/07/2017 17:15,2,0.945,ACTIVE,213.74,346.26,59.986,1488924903,"201051344001158","219011344069620",30.34,11.30,0,316.80,397.66,29.1,26.1,0.225,621711.9,621711.9,29141,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924940,1704527.00
03/07/2017 17:15,2,0.943,ACTIVE,214.19,348.06,60.018,1488924903,"201051344000576","219011344069620",30.63,11.30,0,319.21,396.15,29.3,26.3,0.225,634885.1,634885.1,28658,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924941,1704528.00
03/07/2017 17:15,2,0.869,ACTIVE,211.93,343.85,59.996,1488924903,"274151322000087","219011344069620",29.70,21.50,0,329.13,376.92,26.1,23.3,0.168,835162.9,835162.9,29018,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488924942,1704529.00
03/07/2017 17:30,2,2.047,ACTIVE,214.87,357.38,59.996,1488925803,"201051344000645","219011344069620",31.23,11.00,0,311.99,415.09,64.8,60.6,0.521,634115.9,634115.9,28694,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925804,1704530.00
03/07/2017 17:30,2,1.828,ACTIVE,212.16,355.88,59.949,1488925803,"274151322000085","219011344069620",30.83,13.70,0,303.58,387.74,57.1,53.2,0.393,861340.8,861340.8,28720,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925805,1704531.00
03/07/2017 17:30,2,2.008,ACTIVE,214.87,357.98,60.002,1488925803,"201051344000633","219011344069620",31.51,10.30,0,314.40,413.59,64.1,59.9,0.544,620990.7,620990.7,29244,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925806,1704532.00
03/07/2017 17:30,2,2.006,ACTIVE,214.64,356.78,59.933,1488925803,"201051344000469","219011344069620",31.43,8.50,0,308.99,411.78,63.9,59.8,0.535,623776.9,623776.9,29206,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925807,1704533.00
03/07/2017 17:30,2,1.969,ACTIVE,212.83,354.07,59.891,1488925803,"201051344000646","219011344069620",31.07,11.00,0,329.43,388.64,62.0,57.9,0.504,618706.0,618706.0,29110,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925808,1704534.00
03/07/2017 17:30,2,1.830,ACTIVE,211.93,347.16,59.954,1488925803,"274151322000052","219011344069620",31.25,15.80,0,309.29,387.44,57.9,53.9,0.407,891324.1,891324.1,28482,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925809,1704535.00
03/07/2017 17:30,2,2.109,ACTIVE,213.29,356.48,59.975,1488925803,"201051344000585","219011344069620",31.25,10.00,0,318.91,391.94,66.8,62.6,0.544,628788.8,628788.8,29267,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925810,1704536.00
03/07/2017 17:30,2,1.908,ACTIVE,212.83,354.07,59.886,1488925803,"201051344001230","219011344069620",31.37,10.30,0,328.82,389.24,60.7,56.6,0.499,622497.4,622497.4,28975,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925811,1704537.00
03/07/2017 17:30,2,1.979,ACTIVE,213.74,354.97,60.012,1488925803,"201051344000582","219011344069620",31.31,10.30,0,328.52,390.74,62.8,58.7,0.504,612742.9,612742.9,29185,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925812,1704538.00
03/07/2017 17:30,2,1.895,ACTIVE,212.83,355.28,59.975,1488925803,"201051344000955","219011344069620",31.51,11.30,0,330.33,388.34,60.5,56.5,0.499,630865.8,630865.8,29071,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925813,1704539.00
03/07/2017 17:30,2,1.205,ACTIVE,212.16,451.16,59.954,1488925803,"274151322000094","219011344069620",42.46,15.50,0,411.48,478.51,52.0,48.2,0.345,731381.1,731381.1,29571,0,0,0,L,1151911521,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925813,1704540.00
03/07/2017 17:30,2,2.023,ACTIVE,214.87,357.68,59.991,1488925803,"201051344000579","219011344069620",31.29,11.00,0,313.20,412.38,64.1,60.0,0.526,640944.2,640944.2,29031,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925814,1704541.00
03/07/2017 17:30,2,1.955,ACTIVE,213.06,354.07,59.970,1488925803,"201051344000890","219011344069620",31.37,11.30,0,329.13,390.14,62.1,58.1,0.499,624565.7,624565.7,29197,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925815,1704542.00
03/07/2017 17:30,2,1.898,ACTIVE,213.29,357.68,59.875,1488925803,"201051344000438","219011344069620",31.83,11.00,0,331.83,392.25,61.2,57.2,0.499,627475.6,627475.6,29158,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925816,1704543.00
03/07/2017 17:30,2,1.910,ACTIVE,213.51,348.36,59.981,1488925803,"201051344000417","219011344069620",20.71,10.70,0,315.60,371.81,40.1,36.8,0.314,604301.7,604301.7,29461,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925817,1704544.00
03/07/2017 17:30,2,1.881,ACTIVE,212.38,349.26,59.938,1488925803,"274151322000083","219011344069620",30.99,15.30,0,311.99,392.55,59.1,55.1,0.429,882345.9,882345.9,28539,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925818,1704545.00
03/07/2017 17:30,2,1.949,ACTIVE,212.83,348.96,59.938,1488925803,"274151322000076","219011344069620",31.63,15.30,0,313.20,397.66,62.4,58.3,0.433,940119.2,940119.2,28638,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925819,1704546.00
03/07/2017 17:30,2,1.994,ACTIVE,214.19,355.58,59.922,1488925803,"201051344000868","219011344069620",30.93,9.70,0,313.20,411.48,62.5,58.4,0.508,622462.8,622462.8,29233,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925820,1704547.00
03/07/2017 17:30,2,2.033,ACTIVE,212.16,347.76,59.917,1488925803,"274151322000095","219011344069620",31.39,15.00,0,312.89,398.26,64.7,60.5,0.438,931141.5,931141.5,28758,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925821,1704548.00
03/07/2017 17:30,2,2.035,ACTIVE,214.41,352.87,59.901,1488925803,"201051344000988","219011344069620",20.38,9.30,0,260.29,385.93,42.0,38.6,0.340,578406.5,578406.5,29272,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925822,1704549.00
03/07/2017 17:30,2,2.021,ACTIVE,213.29,354.07,59.965,1488925803,"201051344001025","219011344069620",31.51,10.00,0,319.81,391.04,64.6,60.4,0.521,626289.6,626289.6,29361,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925823,1704550.00
03/07/2017 17:30,2,2.074,ACTIVE,214.64,357.08,59.912,1488925803,"201051344000458","219011344069620",31.27,11.70,0,312.29,413.29,65.7,61.5,0.552,634025.2,634025.2,28851,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925824,1704551.00
03/07/2017 17:30,2,2.064,ACTIVE,215.09,358.58,59.917,1488925803,"201051344000853","219011344069620",31.33,10.00,0,314.10,417.79,65.5,61.3,0.535,634202.4,634202.4,28695,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925824,1704552.00
03/07/2017 17:30,2,1.984,ACTIVE,213.29,354.97,59.991,1488925803,"201051344000685","219011344069620",31.39,10.70,0,329.43,389.24,63.1,59.0,0.535,627562.8,627562.8,29038,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925825,1704553.00
03/07/2017 17:30,2,2.047,ACTIVE,213.51,356.18,59.896,1488925803,"201051344000917","219011344069620",31.43,11.30,0,320.41,391.94,65.2,61.0,0.539,623967.4,623967.4,29029,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925826,1704554.00
03/07/2017 17:30,2,2.018,ACTIVE,213.06,357.38,59.970,1488925803,"201051344001145","219011344069620",31.69,10.00,0,330.03,392.25,64.7,60.6,0.521,631893.0,631893.0,28868,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925827,1704555.00
03/07/2017 17:30,2,2.055,ACTIVE,213.51,355.58,59.991,1488925803,"201051344000651","219011344069620",31.41,9.70,0,330.33,393.15,65.4,61.2,0.526,620797.5,620797.5,29241,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925828,1704556.00
03/07/2017 17:30,2,1.812,ACTIVE,211.70,346.56,59.944,1488925803,"274151322000088","219011344069620",30.67,13.30,0,305.08,385.33,56.2,52.4,0.384,845239.0,845239.0,28762,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925829,1704557.00
03/07/2017 17:30,2,1.283,ACTIVE,212.83,449.05,59.954,1488925803,"274151322000068","219011344069620",42.38,16.70,0,410.28,490.83,55.1,51.3,0.371,731940.5,731940.5,29481,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925830,1704558.00
03/07/2017 17:30,2,2.018,ACTIVE,213.06,355.28,59.959,1488925803,"201051344001135","219011344069620",31.51,10.30,0,330.63,389.84,64.4,60.2,0.535,616863.5,616863.5,29261,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925831,1704559.00
03/07/2017 17:30,2,2.094,ACTIVE,213.96,357.38,59.949,1488925803,"201051344000594","219011344069620",31.39,11.70,0,313.20,412.68,66.6,62.3,0.544,635993.2,635993.2,29107,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925832,1704560.00
03/07/2017 17:30,2,2.008,ACTIVE,213.51,356.48,60.002,1488925803,"201051344001203","219011344069620",31.55,10.70,0,330.33,390.14,64.2,60.0,0.530,624978.0,624978.0,29301,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925832,1704561.00
03/07/2017 17:30,2,1.893,ACTIVE,211.93,346.56,59.933,1488925803,"274151322000054","219011344069620",30.85,14.00,0,304.78,387.14,59.2,55.2,0.411,863539.0,863539.0,28661,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925833,1704562.00
03/07/2017 17:30,2,2.092,ACTIVE,214.41,357.08,59.981,1488925803,"201051344000867","219011344069620",30.95,11.30,0,310.19,411.48,65.6,61.4,0.530,621727.5,621727.5,29268,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925834,1704563.00
03/07/2017 17:30,2,1.938,ACTIVE,213.51,356.18,60.012,1488925803,"201051344001093","219011344069620",31.67,10.30,0,330.33,387.44,62.1,58.0,0.491,623619.2,623619.2,29122,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925835,1704564.00
03/07/2017 17:30,2,2.059,ACTIVE,214.64,358.28,59.907,1488925803,"201051344000900","219011344069620",31.49,9.70,0,315.00,414.79,65.7,61.4,0.544,642125.3,642125.3,28605,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925836,1704565.00
03/07/2017 17:30,2,2.070,ACTIVE,214.64,356.78,59.975,1488925803,"201051344000648","219011344069620",31.27,10.00,0,313.50,413.29,65.6,61.4,0.535,631845.3,631845.3,28682,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925837,1704566.00
03/07/2017 17:30,2,2.057,ACTIVE,214.64,358.28,59.944,1488925803,"201051344000569","219011344069620",31.45,10.30,0,311.39,412.98,65.5,61.2,0.539,643904.5,643904.5,28587,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925838,1704567.00
03/07/2017 17:30,2,2.055,ACTIVE,214.41,358.28,59.986,1488925803,"201051344000983","219011344069620",31.35,10.70,0,315.60,418.70,65.2,61.1,0.552,635017.9,635017.9,28784,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925839,1704568.00
03/07/2017 17:30,2,1.965,ACTIVE,214.64,356.18,60.002,1488925803,"201051344001158","219011344069620",31.05,9.70,0,317.70,411.78,61.9,57.8,0.504,621721.4,621721.4,29142,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925840,1704569.00
03/07/2017 17:30,2,1.883,ACTIVE,214.87,356.78,59.975,1488925803,"201051344000576","219011344069620",31.33,10.30,0,310.19,413.59,59.8,55.8,0.482,634894.7,634894.7,28659,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925841,1704570.00
03/07/2017 17:30,2,1.719,ACTIVE,212.38,345.36,59.938,1488925803,"274151322000087","219011344069620",30.75,17.80,0,308.99,389.54,53.5,49.7,0.358,835171.5,835171.5,29019,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488925842,1704571.00
03/07/2017 17:45,2,0.463,ACTIVE,213.51,339.95,59.949,1488926703,"201051344000645","219011344069620",30.28,10.00,0,334.84,387.14,14.2,11.8,0.084,634121.5,634121.5,28695,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926705,1704572.00
03/07/2017 17:45,2,0.387,ACTIVE,211.70,338.14,59.965,1488926703,"274151322000085","219011344069620",29.46,12.00,0,331.23,367.60,11.6,9.2,0.066,861345.6,861345.6,28721,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926706,1704573.00
03/07/2017 17:45,2,0.504,ACTIVE,213.74,342.35,59.944,1488926703,"201051344000633","219011344069620",28.88,9.70,0,333.63,386.23,14.8,12.3,0.088,620996.4,620996.4,29245,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926707,1704574.00
03/07/2017 17:45,2,0.510,ACTIVE,213.06,340.25,59.965,1488926703,"201051344000469","219011344069620",29.24,7.70,0,333.03,385.63,15.1,12.7,0.088,623782.6,623782.6,29207,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926708,1704575.00
03/07/2017 17:45,2,0.508,ACTIVE,212.38,338.44,59.954,1488926703,"201051344000646","219011344069620",29.72,9.70,0,331.23,383.23,15.3,12.8,0.088,618711.6,618711.6,29111,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926708,1704576.00
03/07/2017 17:45,2,0.422,ACTIVE,211.25,336.94,59.975,1488926703,"274151322000052","219011344069620",29.34,13.30,0,330.03,368.20,12.6,10.2,0.071,891329.1,891329.1,28483,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926709,1704577.00
03/07/2017 17:45,2,0.531,ACTIVE,212.38,338.44,59.896,1488926703,"201051344000585","219011344069620",28.82,9.30,0,330.63,385.33,15.5,13.1,0.097,628794.8,628794.8,29268,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926710,1704578.00
03/07/2017 17:45,2,0.518,ACTIVE,212.38,337.54,59.986,1488926703,"201051344001230","219011344069620",27.81,9.30,0,330.03,380.52,14.6,12.2,0.088,622502.9,622502.9,28976,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926711,1704579.00
03/07/2017 17:45,2,0.516,ACTIVE,213.06,339.04,59.970,1488926703,"201051344000582","219011344069620",29.26,9.00,0,332.43,382.33,15.3,12.8,0.093,612748.5,612748.5,29186,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926712,1704580.00
03/07/2017 17:45,2,0.537,ACTIVE,211.93,337.54,59.949,1488926703,"201051344000955","219011344069620",29.40,10.00,0,329.73,380.52,16.0,13.5,0.093,630871.4,630871.4,29072,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926713,1704581.00
03/07/2017 17:45,2,0.262,ACTIVE,211.70,409.68,59.933,1488926703,"274151322000094","219011344069620",38.68,13.70,0,333.33,473.10,10.3,8.0,0.057,731385.2,731385.2,29572,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926714,1704582.00
03/07/2017 17:45,2,0.496,ACTIVE,213.29,339.65,59.938,1488926703,"201051344000579","219011344069620",31.01,10.00,0,333.33,388.64,15.7,13.2,0.088,640950.1,640950.1,29032,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926715,1704583.00
03/07/2017 17:45,2,0.514,ACTIVE,212.16,337.84,59.959,1488926703,"201051344000890","219011344069620",30.63,10.00,0,330.03,383.23,16.0,13.5,0.093,624571.4,624571.4,29198,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926716,1704584.00
03/07/2017 17:45,2,0.518,ACTIVE,212.61,337.84,59.965,1488926703,"201051344000438","219011344069620",30.22,9.70,0,331.53,384.43,15.8,13.3,0.097,627481.2,627481.2,29159,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926717,1704585.00
03/07/2017 17:45,2,0.533,ACTIVE,212.61,337.84,59.986,1488926703,"201051344000417","219011344069620",19.60,9.70,0,331.53,366.40,10.6,8.3,0.057,604305.2,604305.2,29462,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926718,1704586.00
03/07/2017 17:45,2,0.414,ACTIVE,211.93,337.24,59.954,1488926703,"274151322000083","219011344069620",28.73,13.00,0,330.93,369.70,12.1,9.8,0.084,882350.8,882350.8,28540,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926719,1704587.00
03/07/2017 17:45,2,0.434,ACTIVE,212.16,339.04,59.959,1488926703,"274151322000076","219011344069620",29.78,12.70,0,332.13,375.71,13.1,10.7,0.075,940124.4,940124.4,28639,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926719,1704588.00
03/07/2017 17:45,2,0.494,ACTIVE,213.29,340.55,59.959,1488926703,"201051344000868","219011344069620",29.42,8.50,0,333.03,382.63,14.8,12.3,0.084,622468.3,622468.3,29234,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926720,1704589.00
03/07/2017 17:45,2,0.436,ACTIVE,211.70,338.14,59.954,1488926703,"274151322000095","219011344069620",28.75,12.70,0,330.33,376.92,12.7,10.3,0.062,931146.7,931146.7,28759,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926721,1704590.00
03/07/2017 17:45,2,0.479,ACTIVE,212.83,340.25,59.959,1488926703,"201051344000988","219011344069620",19.06,9.00,0,333.63,372.71,9.3,7.0,0.053,578409.9,578409.9,29273,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926722,1704591.00
03/07/2017 17:45,2,0.525,ACTIVE,212.16,337.54,59.959,1488926703,"201051344001025","219011344069620",29.32,9.30,0,330.63,384.13,15.6,13.1,0.088,626295.2,626295.2,29362,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926723,1704592.00
03/07/2017 17:45,2,0.518,ACTIVE,213.06,339.95,59.959,1488926703,"201051344000458","219011344069620",28.57,10.70,0,333.63,385.93,15.0,12.6,0.093,634030.8,634030.8,28852,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926724,1704593.00
03/07/2017 17:45,2,0.500,ACTIVE,213.51,341.45,59.933,1488926703,"201051344000853","219011344069620",29.52,9.30,0,335.44,389.24,15.0,12.5,0.088,634207.9,634207.9,28696,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926725,1704594.00
03/07/2017 17:45,2,0.512,ACTIVE,212.61,339.04,59.970,1488926703,"201051344000685","219011344069620",29.22,9.30,0,332.73,381.73,15.1,12.7,0.093,627568.2,627568.2,29039,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926726,1704595.00
03/07/2017 17:45,2,0.518,ACTIVE,212.38,339.04,59.928,1488926703,"201051344000917","219011344069620",29.16,10.00,0,330.63,383.53,15.3,12.9,0.093,623972.9,623972.9,29030,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926727,1704596.00
03/07/2017 17:45,2,0.496,ACTIVE,212.61,338.44,59.970,1488926703,"201051344001145","219011344069620",30.04,9.00,0,332.43,385.03,15.2,12.7,0.093,631898.4,631898.4,28869,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926727,1704597.00
03/07/2017 17:45,2,0.537,ACTIVE,212.61,339.04,59.949,1488926703,"201051344000651","219011344069620",28.17,8.50,0,331.53,383.53,15.4,12.9,0.093,620803.0,620803.0,29242,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926728,1704598.00
03/07/2017 17:45,2,0.395,ACTIVE,211.25,336.64,59.954,1488926703,"274151322000088","219011344069620",28.31,12.00,0,330.93,367.00,11.3,9.0,0.057,845243.2,845243.2,28763,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926729,1704599.00
03/07/2017 17:45,2,0.287,ACTIVE,212.38,410.58,59.933,1488926703,"274151322000068","219011344069620",38.84,15.00,0,333.33,472.50,11.3,9.0,0.057,731944.6,731944.6,29482,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926730,1704600.00
03/07/2017 17:45,2,0.521,ACTIVE,212.16,336.94,59.959,1488926703,"201051344001135","219011344069620",29.26,9.30,0,330.63,383.53,15.5,13.0,0.093,616868.9,616868.9,29262,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926731,1704601.00
03/07/2017 17:45,2,0.520,ACTIVE,212.83,340.55,59.959,1488926703,"201051344000594","219011344069620",28.11,10.30,0,333.03,384.73,14.8,12.4,0.088,635998.7,635998.7,29108,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926732,1704602.00
03/07/2017 17:45,2,0.510,ACTIVE,212.61,338.14,59.880,1488926703,"201051344001203","219011344069620",29.74,9.30,0,332.43,383.23,15.4,12.9,0.097,624983.4,624983.4,29302,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926733,1704603.00
03/07/2017 17:45,2,0.408,ACTIVE,211.48,337.84,59.959,1488926703,"274151322000054","219011344069620",28.90,12.00,0,330.33,368.50,12.0,9.6,0.066,863543.4,863543.4,28662,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926734,1704604.00
03/07/2017 17:45,2,0.504,ACTIVE,213.51,339.95,60.007,1488926703,"201051344000867","219011344069620",28.90,10.30,0,333.63,384.13,14.8,12.4,0.084,621732.7,621732.7,29269,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926735,1704605.00
03/07/2017 17:45,2,0.527,ACTIVE,212.38,338.74,59.933,1488926703,"201051344001093","219011344069620",30.38,9.30,0,330.33,382.33,16.2,13.7,0.084,623624.5,623624.5,29123,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926736,1704606.00
03/07/2017 17:45,2,0.451,ACTIVE,213.06,340.85,59.928,1488926703,"201051344000900","219011344069620",28.86,9.00,0,334.24,385.03,13.2,10.8,0.088,642130.3,642130.3,28606,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926737,1704607.00
03/07/2017 17:45,2,0.482,ACTIVE,213.51,340.25,59.944,1488926703,"201051344000648","219011344069620",30.79,8.50,0,334.24,385.63,15.0,12.6,0.080,631850.6,631850.6,28683,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926738,1704608.00
03/07/2017 17:45,2,0.500,ACTIVE,213.29,340.25,59.928,1488926703,"201051344000569","219011344069620",30.12,9.30,0,333.93,385.03,15.3,12.8,0.093,643909.8,643909.8,28588,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926738,1704609.00
03/07/2017 17:45,2,0.486,ACTIVE,213.06,339.34,59.965,1488926703,"201051344000983","219011344069620",30.04,9.30,0,333.93,386.23,14.8,12.4,0.093,635023.2,635023.2,28785,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926739,1704610.00
03/07/2017 17:45,2,0.480,ACTIVE,213.51,340.25,59.938,1488926703,"201051344001158","219011344069620",29.72,9.00,0,334.54,386.23,14.4,12.0,0.093,621726.5,621726.5,29143,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926740,1704611.00
