ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 17:45,2,0.488,ACTIVE,213.74,341.45,59.970,1488926703,"201051344000576","219011344069620",30.38,9.00,0,334.84,386.23,15.0,12.6,0.080,634899.9,634899.9,28660,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926741,1704612.00
03/07/2017 17:45,2,0.416,ACTIVE,211.70,337.24,59.949,1488926703,"274151322000087","219011344069620",28.61,15.30,0,331.23,365.80,12.0,9.7,0.066,835175.9,835175.9,29020,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488926742,1704613.00
03/07/2017 18:00,2,0.486,ACTIVE,213.96,341.15,60.039,1488927603,"201051344000645","219011344069620",29.22,9.30,0,325.22,365.80,14.4,12.0,0.088,634125.2,634125.2,28696,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927604,1704614.00
03/07/2017 18:00,2,0.395,ACTIVE,212.16,340.25,60.023,1488927603,"274151322000085","219011344069620",29.06,11.00,0,330.03,352.87,11.6,9.3,0.071,861348.8,861348.8,28722,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927605,1704615.00
03/07/2017 18:00,2,0.492,ACTIVE,213.96,342.65,59.996,1488927603,"201051344000633","219011344069620",30.36,8.50,0,325.82,371.21,15.2,12.7,0.084,621000.3,621000.3,29246,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927606,1704616.00
03/07/2017 18:00,2,0.508,ACTIVE,213.51,340.85,60.023,1488927603,"201051344000469","219011344069620",29.74,7.00,0,326.12,363.09,15.3,12.8,0.084,623786.7,623786.7,29208,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927607,1704617.00
03/07/2017 18:00,2,0.504,ACTIVE,212.83,340.25,60.012,1488927603,"201051344000646","219011344069620",29.70,9.00,0,320.11,362.19,15.2,12.7,0.088,618715.7,618715.7,29112,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927608,1704618.00
03/07/2017 18:00,2,0.434,ACTIVE,211.70,339.04,60.023,1488927603,"274151322000052","219011344069620",28.92,12.30,0,329.13,354.07,12.7,10.3,0.075,891332.5,891332.5,28484,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927609,1704619.00
03/07/2017 18:00,2,0.520,ACTIVE,213.29,340.55,60.007,1488927603,"201051344000585","219011344069620",29.76,9.00,0,322.21,365.80,15.7,13.3,0.097,628799.2,628799.2,29269,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927609,1704620.00
03/07/2017 18:00,2,0.504,ACTIVE,213.06,339.95,60.012,1488927603,"201051344001230","219011344069620",29.52,8.50,0,320.41,363.69,15.1,12.6,0.093,622506.8,622506.8,28977,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927610,1704621.00
03/07/2017 18:00,2,0.512,ACTIVE,213.74,341.45,60.034,1488927603,"201051344000582","219011344069620",29.60,8.00,0,322.51,362.49,15.4,12.9,0.097,612752.7,612752.7,29187,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927611,1704622.00
03/07/2017 18:00,2,0.518,ACTIVE,212.83,339.65,60.039,1488927603,"201051344000955","219011344069620",30.63,9.30,0,321.31,360.99,16.1,13.6,0.088,630875.6,630875.6,29073,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927612,1704623.00
03/07/2017 18:00,2,0.270,ACTIVE,211.93,415.09,60.018,1488927603,"274151322000094","219011344069620",39.28,12.70,0,333.63,449.05,10.7,8.4,0.062,731388.0,731388.0,29573,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927613,1704624.00
03/07/2017 18:00,2,0.549,ACTIVE,213.51,340.85,60.023,1488927603,"201051344000579","219011344069620",29.14,9.30,0,328.82,363.39,16.2,13.7,0.093,640954.3,640954.3,29033,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927614,1704625.00
03/07/2017 18:00,2,0.516,ACTIVE,213.06,339.65,60.039,1488927603,"201051344000890","219011344069620",31.07,9.30,0,321.61,363.39,16.2,13.8,0.088,624575.7,624575.7,29199,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927615,1704626.00
03/07/2017 18:00,2,0.533,ACTIVE,213.29,340.85,60.007,1488927603,"201051344000438","219011344069620",29.86,9.00,0,320.71,364.59,16.1,13.7,0.097,627485.4,627485.4,29160,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927616,1704627.00
03/07/2017 18:00,2,0.547,ACTIVE,213.29,339.34,60.039,1488927603,"201051344000417","219011344069620",19.66,9.00,0,319.21,353.17,10.9,8.6,0.057,604307.9,604307.9,29463,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927617,1704628.00
03/07/2017 18:00,2,0.432,ACTIVE,212.16,338.74,60.034,1488927603,"274151322000083","219011344069620",29.10,11.70,0,330.03,354.37,12.8,10.4,0.075,882354.2,882354.2,28541,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927617,1704629.00
03/07/2017 18:00,2,0.461,ACTIVE,212.61,340.55,60.018,1488927603,"274151322000076","219011344069620",29.52,11.70,0,330.33,358.88,13.8,11.4,0.084,940128.0,940128.0,28640,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927618,1704630.00
03/07/2017 18:00,2,0.521,ACTIVE,213.29,340.55,60.039,1488927603,"201051344000868","219011344069620",29.34,8.00,0,324.62,366.40,15.5,13.0,0.093,622472.0,622472.0,29235,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927619,1704631.00
03/07/2017 18:00,2,0.459,ACTIVE,211.93,341.15,60.028,1488927603,"274151322000095","219011344069620",29.14,11.30,0,329.43,358.88,13.6,11.2,0.080,931150.3,931150.3,28760,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927620,1704632.00
03/07/2017 18:00,2,0.498,ACTIVE,213.29,341.15,59.981,1488927603,"201051344000988","219011344069620",19.50,8.50,0,323.72,356.48,9.8,7.6,0.062,578412.3,578412.3,29274,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927622,1704633.00
03/07/2017 18:00,2,0.555,ACTIVE,212.83,339.65,60.034,1488927603,"201051344001025","219011344069620",28.80,8.00,0,324.92,363.99,16.2,13.7,0.102,626299.5,626299.5,29363,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927623,1704634.00
03/07/2017 18:00,2,0.531,ACTIVE,213.29,340.25,60.023,1488927603,"201051344000458","219011344069620",29.94,10.00,0,325.22,363.39,16.1,13.6,0.097,634035.0,634035.0,28853,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927624,1704635.00
03/07/2017 18:00,2,0.541,ACTIVE,213.96,341.75,60.034,1488927603,"201051344000853","219011344069620",28.82,8.50,0,326.12,364.29,15.8,13.4,0.088,634212.0,634212.0,28697,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927625,1704636.00
03/07/2017 18:00,2,0.535,ACTIVE,213.51,341.45,60.039,1488927603,"201051344000685","219011344069620",29.68,8.50,0,323.72,362.19,16.1,13.6,0.106,627572.2,627572.2,29040,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927625,1704637.00
03/07/2017 18:00,2,0.543,ACTIVE,213.29,341.15,60.028,1488927603,"201051344000917","219011344069620",29.62,9.70,0,321.91,363.39,16.3,13.8,0.097,623977.1,623977.1,29031,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927626,1704638.00
03/07/2017 18:00,2,0.533,ACTIVE,213.29,341.15,60.039,1488927603,"201051344001145","219011344069620",29.82,8.00,0,324.32,364.29,16.1,13.6,0.102,631902.5,631902.5,28870,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927627,1704639.00
03/07/2017 18:00,2,0.553,ACTIVE,213.29,340.25,60.039,1488927603,"201051344000651","219011344069620",29.98,7.70,0,323.11,363.09,16.8,14.3,0.102,620807.2,620807.2,29243,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927628,1704640.00
03/07/2017 18:00,2,0.418,ACTIVE,211.48,338.44,60.039,1488927603,"274151322000088","219011344069620",28.88,11.00,0,328.52,351.97,12.2,9.9,0.071,845246.3,845246.3,28764,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927629,1704641.00
03/07/2017 18:00,2,0.309,ACTIVE,212.61,419.30,60.023,1488927603,"274151322000068","219011344069620",39.72,13.70,0,333.33,449.65,12.5,10.1,0.062,731947.7,731947.7,29483,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927630,1704642.00
03/07/2017 18:00,2,0.537,ACTIVE,213.06,339.65,60.044,1488927603,"201051344001135","219011344069620",30.45,8.50,0,321.91,362.19,16.6,14.1,0.106,616873.0,616873.0,29263,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927631,1704643.00
03/07/2017 18:00,2,0.557,ACTIVE,213.06,340.85,60.023,1488927603,"201051344000594","219011344069620",29.04,9.70,0,324.02,370.30,16.4,13.9,0.106,636002.7,636002.7,29109,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927632,1704644.00
03/07/2017 18:00,2,0.547,ACTIVE,213.29,340.25,60.007,1488927603,"201051344001203","219011344069620",30.10,8.50,0,324.92,362.19,16.7,14.2,0.106,624987.4,624987.4,29303,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927633,1704645.00
03/07/2017 18:00,2,0.451,ACTIVE,211.70,339.65,60.028,1488927603,"274151322000054","219011344069620",28.84,11.30,0,329.43,362.79,13.1,10.8,0.080,863546.5,863546.5,28663,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927634,1704646.00
03/07/2017 18:00,2,0.539,ACTIVE,213.74,340.85,60.023,1488927603,"201051344000867","219011344069620",29.56,9.70,0,324.92,368.80,16.2,13.7,0.097,621736.5,621736.5,29270,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927634,1704647.00
03/07/2017 18:00,2,0.576,ACTIVE,213.29,341.75,60.028,1488927603,"201051344001093","219011344069620",30.10,9.00,0,321.91,361.89,17.6,15.1,0.106,623628.7,623628.7,29124,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927635,1704648.00
03/07/2017 18:00,2,0.490,ACTIVE,213.51,342.05,60.034,1488927603,"201051344000900","219011344069620",29.94,8.00,0,324.32,368.20,14.9,12.4,0.102,642133.7,642133.7,28607,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927636,1704649.00
03/07/2017 18:00,2,0.549,ACTIVE,213.74,341.15,60.018,1488927603,"201051344000648","219011344069620",30.18,8.00,0,325.52,365.49,16.8,14.3,0.102,631854.4,631854.4,28684,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927637,1704650.00
03/07/2017 18:00,2,0.555,ACTIVE,213.51,341.45,60.028,1488927603,"201051344000569","219011344069620",29.80,9.00,0,324.62,363.69,16.8,14.3,0.110,643914.0,643914.0,28589,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927638,1704651.00
03/07/2017 18:00,2,0.535,ACTIVE,213.74,341.15,60.034,1488927603,"201051344000983","219011344069620",30.30,8.50,0,324.32,365.49,16.5,14.0,0.106,635027.3,635027.3,28786,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927639,1704652.00
03/07/2017 18:00,2,0.529,ACTIVE,213.51,341.45,60.034,1488927603,"201051344001158","219011344069620",29.68,8.00,0,324.62,362.49,15.9,13.5,0.106,621730.4,621730.4,29144,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927640,1704653.00
03/07/2017 18:00,2,0.557,ACTIVE,213.96,342.65,60.028,1488927603,"201051344000576","219011344069620",29.38,8.00,0,324.32,366.10,16.6,14.0,0.102,634903.6,634903.6,28661,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927641,1704654.00
03/07/2017 18:00,2,0.465,ACTIVE,211.93,339.95,60.018,1488927603,"274151322000087","219011344069620",28.80,13.30,0,329.13,353.47,13.6,11.2,0.080,835179.1,835179.1,29021,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488927642,1704655.00
03/07/2017 18:15,2,0.268,ACTIVE,213.51,338.74,59.970,1488928503,"201051344000645","219011344069620",28.41,8.50,0,333.93,349.26,7.7,5.5,0.027,634127.0,634127.0,28697,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928504,1704656.00
03/07/2017 18:15,2,0.191,ACTIVE,211.48,336.04,59.944,1488928503,"274151322000085","219011344069620",27.77,10.30,0,333.33,344.45,5.4,3.3,0.013,861350.0,861350.0,28723,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928505,1704657.00
03/07/2017 18:15,2,0.287,ACTIVE,213.51,340.25,59.938,1488928503,"201051344000633","219011344069620",28.84,8.00,0,334.24,350.77,8.4,6.2,0.027,621002.3,621002.3,29247,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928506,1704658.00
03/07/2017 18:15,2,0.287,ACTIVE,213.06,338.74,59.970,1488928503,"201051344000469","219011344069620",29.48,7.00,0,333.33,348.66,8.6,6.4,0.027,623788.7,623788.7,29209,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928507,1704659.00
03/07/2017 18:15,2,0.299,ACTIVE,212.38,337.54,59.907,1488928503,"201051344000646","219011344069620",28.88,8.50,0,331.53,348.06,8.8,6.6,0.035,618717.7,618717.7,29113,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928508,1704660.00
03/07/2017 18:15,2,0.221,ACTIVE,211.48,337.84,59.949,1488928503,"274151322000052","219011344069620",27.77,11.00,0,332.13,344.76,6.2,4.1,0.027,891333.9,891333.9,28485,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928509,1704661.00
03/07/2017 18:15,2,0.314,ACTIVE,213.06,338.74,59.949,1488928503,"201051344000585","219011344069620",28.78,8.50,0,332.43,348.36,9.2,6.9,0.035,628801.3,628801.3,29270,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928510,1704662.00
03/07/2017 18:15,2,0.289,ACTIVE,212.61,337.24,60.007,1488928503,"201051344001230","219011344069620",29.32,8.00,0,330.93,347.46,8.6,6.4,0.031,622508.8,622508.8,28978,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928510,1704663.00
03/07/2017 18:15,2,0.301,ACTIVE,213.29,338.74,59.981,1488928503,"201051344000582","219011344069620",28.96,7.70,0,333.03,348.66,8.8,6.6,0.040,612754.7,612754.7,29188,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928511,1704664.00
03/07/2017 18:15,2,0.320,ACTIVE,212.61,337.24,59.981,1488928503,"201051344000955","219011344069620",29.08,8.50,0,331.53,347.46,9.5,7.2,0.035,630877.8,630877.8,29074,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928512,1704665.00
03/07/2017 18:15,2,0.119,ACTIVE,211.70,337.54,59.944,1488928503,"274151322000094","219011344069620",30.30,11.00,0,333.63,429.22,3.7,1.7,0.009,731388.8,731388.8,29574,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928513,1704666.00
03/07/2017 18:15,2,0.312,ACTIVE,212.83,337.84,59.944,1488928503,"201051344000579","219011344069620",28.63,8.50,0,333.63,348.66,9.1,6.8,0.031,640956.4,640956.4,29034,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928514,1704667.00
03/07/2017 18:15,2,0.326,ACTIVE,212.61,337.24,59.938,1488928503,"201051344000890","219011344069620",28.77,9.00,0,332.43,348.36,9.6,7.3,0.035,624577.9,624577.9,29200,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928515,1704668.00
03/07/2017 18:15,2,0.309,ACTIVE,212.83,337.84,59.959,1488928503,"201051344000438","219011344069620",29.60,8.00,0,333.63,349.26,9.3,7.0,0.035,627487.6,627487.6,29161,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928516,1704669.00
03/07/2017 18:15,2,0.350,ACTIVE,212.83,337.84,59.965,1488928503,"201051344000417","219011344069620",18.92,8.50,0,333.33,346.26,6.7,4.6,0.018,604309.3,604309.3,29464,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928517,1704670.00
03/07/2017 18:15,2,0.193,ACTIVE,211.48,335.74,59.917,1488928503,"274151322000083","219011344069620",28.07,11.00,0,332.13,344.76,5.5,3.4,0.018,882355.4,882355.4,28542,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928518,1704671.00
03/07/2017 18:15,2,0.205,ACTIVE,212.16,337.24,59.954,1488928503,"274151322000076","219011344069620",28.65,10.70,0,333.93,345.66,6.0,3.8,0.031,940129.4,940129.4,28641,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928519,1704672.00
03/07/2017 18:15,2,0.281,ACTIVE,213.06,338.74,59.944,1488928503,"201051344000868","219011344069620",28.73,7.70,0,332.73,348.66,8.2,6.0,0.022,622473.9,622473.9,29236,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928520,1704673.00
03/07/2017 18:15,2,0.207,ACTIVE,211.48,336.34,59.949,1488928503,"274151322000095","219011344069620",27.31,10.30,0,332.43,344.45,5.7,3.6,0.027,931151.6,931151.6,28761,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928521,1704674.00
03/07/2017 18:15,2,0.266,ACTIVE,212.83,339.34,59.981,1488928503,"201051344000988","219011344069620",18.55,7.70,0,332.13,348.36,5.0,2.9,0.018,578413.2,578413.2,29275,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928521,1704675.00
03/07/2017 18:15,2,0.297,ACTIVE,212.38,336.34,59.949,1488928503,"201051344001025","219011344069620",29.62,7.70,0,332.43,348.96,8.9,6.7,0.035,626301.5,626301.5,29364,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928522,1704676.00
03/07/2017 18:15,2,0.285,ACTIVE,213.06,338.74,59.981,1488928503,"201051344000458","219011344069620",29.20,9.30,0,333.33,349.86,8.5,6.3,0.031,634036.9,634036.9,28854,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928523,1704677.00
03/07/2017 18:15,2,0.281,ACTIVE,213.74,339.95,59.965,1488928503,"201051344000853","219011344069620",28.75,7.70,0,334.84,350.77,8.2,6.0,0.027,634213.8,634213.8,28698,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928524,1704678.00
03/07/2017 18:15,2,0.293,ACTIVE,212.83,339.04,59.954,1488928503,"201051344000685","219011344069620",29.06,8.00,0,332.73,350.47,8.7,6.4,0.031,627574.2,627574.2,29041,0,0,0,L,1122011218,0,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928525,1704679.00
03/07/2017 18:15,2,0.301,ACTIVE,212.61,338.44,59.922,1488928503,"201051344000917","219011344069620",28.75,9.00,0,332.43,348.96,8.8,6.5,0.040,623979.0,623979.0,29032,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928526,1704680.00
03/07/2017 18:15,2,0.289,ACTIVE,213.06,338.44,59.938,1488928503,"201051344001145","219011344069620",28.92,7.70,0,333.33,349.26,8.5,6.3,0.035,631904.3,631904.3,28871,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928527,1704681.00
03/07/2017 18:15,2,0.309,ACTIVE,212.83,338.14,59.996,1488928503,"201051344000651","219011344069620",28.94,7.30,0,333.33,348.36,9.1,6.8,0.035,620809.2,620809.2,29244,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928528,1704682.00
03/07/2017 18:15,2,0.180,ACTIVE,211.03,336.04,59.949,1488928503,"274151322000088","219011344069620",27.19,10.30,0,332.13,343.85,5.0,2.9,0.022,845247.3,845247.3,28765,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928529,1704683.00
03/07/2017 18:15,2,0.141,ACTIVE,212.16,337.54,59.954,1488928503,"274151322000068","219011344069620",30.53,12.00,0,334.24,433.12,4.3,2.3,0.013,731948.6,731948.6,29484,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928530,1704684.00
03/07/2017 18:15,2,0.291,ACTIVE,212.38,336.34,59.981,1488928503,"201051344001135","219011344069620",29.86,7.70,0,332.73,348.06,8.8,6.6,0.035,616875.0,616875.0,29264,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928531,1704685.00
03/07/2017 18:15,2,0.291,ACTIVE,212.83,339.04,59.965,1488928503,"201051344000594","219011344069620",28.84,9.00,0,332.13,349.86,8.5,6.3,0.031,636004.6,636004.6,29110,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928532,1704686.00
03/07/2017 18:15,2,0.305,ACTIVE,212.83,337.84,59.959,1488928503,"201051344001203","219011344069620",28.67,8.00,0,333.03,349.56,8.9,6.7,0.035,624989.4,624989.4,29304,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928533,1704687.00
03/07/2017 18:15,2,0.189,ACTIVE,211.25,335.74,59.933,1488928503,"274151322000054","219011344069620",27.95,11.00,0,332.13,344.45,5.4,3.3,0.027,863547.7,863547.7,28664,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928534,1704688.00
03/07/2017 18:15,2,0.281,ACTIVE,213.29,338.14,59.970,1488928503,"201051344000867","219011344069620",28.94,9.00,0,333.03,349.86,8.3,6.1,0.027,621738.3,621738.3,29271,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928534,1704689.00
03/07/2017 18:15,2,0.336,ACTIVE,212.61,338.14,59.970,1488928503,"201051344001093","219011344069620",29.08,8.50,0,333.33,350.17,9.9,7.7,0.035,623630.9,623630.9,29125,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928535,1704690.00
03/07/2017 18:15,2,0.221,ACTIVE,213.06,339.04,59.954,1488928503,"201051344000900","219011344069620",29.26,7.70,0,333.03,350.47,6.6,4.4,0.031,642135.1,642135.1,28608,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928536,1704691.00
03/07/2017 18:15,2,0.293,ACTIVE,213.29,339.04,59.928,1488928503,"201051344000648","219011344069620",29.12,7.30,0,334.24,349.26,8.7,6.4,0.031,631856.3,631856.3,28685,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928537,1704692.00
03/07/2017 18:15,2,0.289,ACTIVE,213.06,338.74,59.896,1488928503,"201051344000569","219011344069620",28.98,8.00,0,333.93,349.86,8.5,6.3,0.035,643915.9,643915.9,28590,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928538,1704693.00
03/07/2017 18:15,2,0.283,ACTIVE,213.06,338.44,60.002,1488928503,"201051344000983","219011344069620",28.82,8.00,0,334.24,349.56,8.3,6.1,0.031,635029.1,635029.1,28787,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928539,1704694.00
03/07/2017 18:15,2,0.268,ACTIVE,213.06,338.44,59.975,1488928503,"201051344001158","219011344069620",28.98,7.70,0,333.93,349.26,7.9,5.7,0.035,621732.1,621732.1,29145,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928540,1704695.00
03/07/2017 18:15,2,0.281,ACTIVE,213.51,339.65,60.007,1488928503,"201051344000576","219011344069620",29.62,7.70,0,334.84,350.47,8.5,6.3,0.031,634905.5,634905.5,28662,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928541,1704696.00
03/07/2017 18:15,2,0.205,ACTIVE,211.70,336.94,59.949,1488928503,"274151322000087","219011344069620",27.77,12.30,0,332.43,344.15,5.8,3.7,0.027,835180.3,835180.3,29022,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488928542,1704697.00
03/07/2017 18:30,2,0.113,ALERT,213.06,299.67,59.954,1488929403,"201051344000645","219011344069620",17.57,7.30,0,297.57,344.15,2.0,0.0,0.000,634127.7,634127.7,28698,0,0,0,L,1122011218,0,121.33,122.68,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929405,1704698.00
03/07/2017 18:30,2,0.051,ALERT,211.25,296.96,59.981,1488929403,"274151322000085","219011344069620",17.06,9.00,0,294.56,339.95,0.9,0.0,0.000,861350.3,861350.3,28724,0,0,0,L,1151911521,0,122.01,121.78,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929407,1704699.00
03/07/2017 18:30,2,0.129,ALERT,213.29,299.37,59.996,1488929403,"201051344000633","219011344069620",15.98,7.00,0,296.06,346.56,2.1,0.1,0.000,621003.2,621003.2,29248,0,0,0,L,1122011218,0,121.55,122.68,0002,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929409,1704700.00
03/07/2017 18:30,2,0.156,ALERT,212.83,299.67,59.954,1488929403,"201051344000469","219011344069620",17.14,6.00,0,296.96,343.85,2.7,0.7,0.000,623789.7,623789.7,29210,0,0,0,L,1122011218,0,120.65,122.68,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929411,1704701.00
03/07/2017 18:30,2,0.129,ALERT,212.38,299.67,59.970,1488929403,"201051344000646","219011344069620",17.71,7.00,0,296.36,342.95,2.3,0.3,0.000,618718.6,618718.6,29114,0,0,0,L,1122011218,0,122.23,121.10,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929413,1704702.00
03/07/2017 18:30,2,0.076,ALERT,210.80,297.26,59.970,1488929403,"274151322000052","219011344069620",15.74,9.30,0,294.26,340.85,1.2,0.0,0.000,891334.3,891334.3,28486,0,0,0,L,1151911521,0,120.65,122.01,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929414,1704703.00
03/07/2017 18:30,2,0.139,ALERT,212.83,300.27,59.944,1488929403,"201051344000585","219011344069620",18.07,7.30,0,296.36,343.55,2.5,0.5,0.000,628802.2,628802.2,29271,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929416,1704704.00
03/07/2017 18:30,2,0.133,ALERT,212.38,299.97,59.975,1488929403,"201051344001230","219011344069620",15.68,7.00,0,296.96,342.65,2.1,0.1,0.000,622509.6,622509.6,28979,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929418,1704705.00
03/07/2017 18:30,2,0.137,ALERT,213.06,300.57,59.949,1488929403,"201051344000582","219011344069620",18.47,6.70,0,297.57,344.15,2.5,0.5,0.000,612755.6,612755.6,29189,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929420,1704706.00
03/07/2017 18:30,2,0.156,ALERT,212.38,299.97,59.991,1488929403,"201051344000955","219011344069620",17.43,7.30,0,296.96,342.05,2.8,0.8,0.000,630878.8,630878.8,29075,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929422,1704707.00
03/07/2017 18:30,2,0.000,ALERT,211.25,321.91,59.944,1488929403,"274151322000094","219011344069620",39.66,9.00,0,294.86,402.16,0.0,0.0,0.000,731388.9,731388.9,29575,0,0,0,L,1151911521,0,121.10,122.46,0100,5,0,0,0,0,0,0,84,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1488929423,1704708.00
03/07/2017 18:30,2,0.156,ALERT,212.61,300.27,59.970,1488929403,"201051344000579","219011344069620",16.52,7.30,0,298.47,343.85,2.6,0.6,0.000,640957.4,640957.4,29035,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929425,1704709.00
03/07/2017 18:30,2,0.150,ALERT,212.38,300.27,59.896,1488929403,"201051344000890","219011344069620",18.65,7.70,0,297.57,342.65,2.9,0.8,0.000,624578.9,624578.9,29201,0,0,0,L,1122011218,0,122.01,120.65,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929427,1704710.00
03/07/2017 18:30,2,0.148,ALERT,212.61,299.67,59.981,1488929403,"201051344000438","219011344069620",17.31,7.00,0,296.96,343.25,2.6,0.6,0.000,627488.5,627488.5,29162,0,0,0,L,1122011218,0,122.23,121.33,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929429,1704711.00
03/07/2017 18:30,2,0.176,ALERT,212.83,299.07,59.896,1488929403,"201051344000417","219011344069620",15.05,7.30,0,296.06,342.35,2.7,0.7,0.000,604309.9,604309.9,29465,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929431,1704712.00
03/07/2017 18:30,2,0.051,ALERT,211.25,297.87,59.907,1488929403,"274151322000083","219011344069620",16.16,9.30,0,295.16,340.55,0.8,0.0,0.000,882355.7,882355.7,28543,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929433,1704713.00
03/07/2017 18:30,2,0.053,ALERT,211.48,297.57,59.944,1488929403,"274151322000076","219011344069620",18.03,9.30,0,294.56,340.55,1.0,0.0,0.000,940129.7,940129.7,28642,0,0,0,L,1151911521,0,121.55,122.23,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929434,1704714.00
03/07/2017 18:30,2,0.129,ALERT,212.61,300.57,59.944,1488929403,"201051344000868","219011344069620",15.68,6.70,0,298.47,344.45,2.0,0.1,0.000,622474.6,622474.6,29237,0,0,0,L,1122011218,0,120.88,122.46,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929436,1704715.00
03/07/2017 18:30,2,0.045,ALERT,210.80,297.57,59.954,1488929403,"274151322000095","219011344069620",17.65,9.00,0,296.06,339.95,0.8,0.0,0.000,931151.9,931151.9,28762,0,0,0,L,1151911521,0,121.55,121.55,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929438,1704716.00
03/07/2017 18:30,2,0.105,ALERT,212.38,299.67,59.949,1488929403,"201051344000988","219011344069620",14.97,7.00,0,295.16,345.66,1.6,0.0,0.000,578413.5,578413.5,29276,0,0,0,L,1122011218,0,120.88,122.23,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929440,1704717.00
03/07/2017 18:30,2,0.125,ALERT,212.38,298.77,59.922,1488929403,"201051344001025","219011344069620",18.67,6.70,0,296.36,342.95,2.4,0.4,0.000,626302.3,626302.3,29365,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929442,1704718.00
03/07/2017 18:30,2,0.129,ALERT,212.38,299.67,59.922,1488929403,"201051344000458","219011344069620",16.50,8.00,0,297.87,342.95,2.2,0.2,0.000,634037.7,634037.7,28855,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929443,1704719.00
03/07/2017 18:30,2,0.113,ALERT,213.06,299.97,59.970,1488929403,"201051344000853","219011344069620",13.62,6.70,0,297.87,345.36,1.6,0.0,0.000,634214.5,634214.5,28699,0,0,0,L,1122011218,0,121.55,122.46,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929445,1704720.00
03/07/2017 18:30,2,0.115,ALERT,212.83,299.97,59.938,1488929403,"201051344000685","219011344069620",17.16,7.00,0,296.96,344.45,2.0,0.0,0.000,627574.9,627574.9,29042,0,0,0,L,1122011218,0,122.68,121.10,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929447,1704721.00
03/07/2017 18:30,2,0.129,ALERT,212.61,299.07,59.986,1488929403,"201051344000917","219011344069620",16.70,7.70,0,295.16,343.85,2.2,0.2,0.000,623979.8,623979.8,29033,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929449,1704722.00
03/07/2017 18:30,2,0.115,ALERT,212.61,299.97,59.965,1488929403,"201051344001145","219011344069620",17.29,6.70,0,297.26,344.45,2.0,0.0,0.000,631905.1,631905.1,28872,0,0,0,L,1122011218,0,122.01,121.33,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929451,1704723.00
03/07/2017 18:30,2,0.141,ALERT,212.61,299.07,59.928,1488929403,"201051344000651","219011344069620",17.67,6.00,0,296.36,343.55,2.5,0.5,0.000,620810.1,620810.1,29245,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929452,1704724.00
03/07/2017 18:30,2,0.006,ALERT,210.35,296.96,59.944,1488929403,"274151322000088","219011344069620",27.93,9.00,0,294.26,339.95,0.0,0.0,0.000,845247.5,845247.5,28766,0,0,0,L,1151911521,0,121.55,121.55,0100,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1488929454,1704725.00
03/07/2017 18:30,2,0.008,ALERT,211.93,296.36,59.944,1488929403,"274151322000068","219011344069620",40.08,10.00,0,293.96,406.67,0.0,0.0,0.000,731948.8,731948.8,29485,0,0,0,L,1151911521,0,121.78,122.23,0100,8,0,0,0,0,0,0,86,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1488929456,1704726.00
03/07/2017 18:30,2,0.129,ALERT,212.16,299.37,59.938,1488929403,"201051344001135","219011344069620",17.81,7.00,0,296.96,342.65,2.4,0.3,0.000,616875.8,616875.8,29265,0,0,0,L,1122011218,0,121.78,121.33,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929458,1704727.00
03/07/2017 18:30,2,0.129,ALERT,212.38,300.27,59.949,1488929403,"201051344000594","219011344069620",16.48,7.70,0,297.57,344.15,2.2,0.2,0.000,636005.4,636005.4,29111,0,0,0,L,1122011218,0,120.88,121.78,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929460,1704728.00
03/07/2017 18:30,2,0.133,ALERT,212.61,299.37,59.949,1488929403,"201051344001203","219011344069620",16.94,7.00,0,296.96,345.06,2.3,0.3,0.000,624990.2,624990.2,29305,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929461,1704729.00
03/07/2017 18:30,2,0.047,ALERT,210.57,297.57,59.975,1488929403,"274151322000054","219011344069620",14.17,9.00,0,294.86,340.25,0.7,0.0,0.000,863547.9,863547.9,28665,0,0,0,L,1151911521,0,121.33,121.55,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929463,1704730.00
03/07/2017 18:30,2,0.125,ALERT,212.83,299.37,60.007,1488929403,"201051344000867","219011344069620",15.39,7.70,0,297.26,343.25,2.0,0.0,0.000,621739.1,621739.1,29272,0,0,0,L,1122011218,0,121.33,122.01,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929465,1704731.00
03/07/2017 18:30,2,0.172,ALERT,212.38,299.67,59.949,1488929403,"201051344001093","219011344069620",16.14,7.70,0,296.66,343.25,2.8,0.8,0.000,623632.0,623632.0,29126,0,0,0,L,1122011218,0,121.78,121.33,0002,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929467,1704732.00
03/07/2017 18:30,2,0.072,ALERT,212.38,299.67,59.965,1488929403,"201051344000900","219011344069620",11.91,6.70,0,297.26,343.85,0.9,0.0,0.000,642135.5,642135.5,28609,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929469,1704733.00
03/07/2017 18:30,2,0.137,ALERT,212.61,299.07,59.949,1488929403,"201051344000648","219011344069620",15.33,6.30,0,297.26,344.76,2.1,0.1,0.000,631857.1,631857.1,28686,0,0,0,L,1122011218,0,120.65,122.46,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929471,1704734.00
03/07/2017 18:30,2,0.131,ALERT,212.61,300.57,59.959,1488929403,"201051344000569","219011344069620",15.35,7.00,0,298.47,343.85,2.0,0.1,0.000,643916.7,643916.7,28591,0,0,0,L,1122011218,0,120.65,122.46,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929472,1704735.00
03/07/2017 18:30,2,0.123,ALERT,212.61,299.97,59.965,1488929403,"201051344000983","219011344069620",14.57,7.00,0,298.17,343.55,1.8,0.0,0.000,635029.8,635029.8,28788,0,0,0,L,1122011218,0,120.88,122.01,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929474,1704736.00
03/07/2017 18:30,2,0.119,ALERT,212.61,299.67,59.949,1488929403,"201051344001158","219011344069620",13.82,6.30,0,296.96,344.76,1.7,0.0,0.000,621732.8,621732.8,29146,0,0,0,L,1122011218,0,120.88,122.01,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488929476,1704737.00
03/07/2017 18:30,2,0.080,ALERT,213.06,300.57,59.954,1488929403,"201051344000576","219011344069620",29.42,6.70,0,297.87,344.15,2.4,0.4,0.000,634906.2,634906.2,28663,0,0,0,L,1122011218,0,121.33,122.23,0100,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1488929478,1704738.00
03/07/2017 18:30,2,0.027,ALERT,211.03,297.26,59.949,1488929403,"274151322000087","219011344069620",28.29,10.30,0,293.96,340.55,0.0,0.0,0.000,835180.6,835180.6,29023,0,0,0,L,1151911521,0,121.10,122.01,0100,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1488929480,1704739.00
03/07/2017 18:45,2,0.053,ALERT,213.29,299.67,59.970,1488930303,"201051344000645","219011344069620",28.92,6.70,0,296.36,301.47,1.6,0.0,0.000,634127.7,634127.7,28700,0,0,0,L,1122011218,0,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930305,1704740.00
03/07/2017 18:45,2,0.020,ALERT,210.80,296.96,59.944,1488930303,"274151322000085","219011344069620",27.51,7.70,0,294.56,299.37,0.0,0.0,0.000,861350.3,861350.3,28726,0,0,0,L,1151911521,0,121.78,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930307,1704741.00
03/07/2017 18:45,2,0.078,ALERT,213.29,299.67,59.944,1488930303,"201051344000633","219011344069620",28.51,6.00,0,294.86,301.17,2.3,0.3,0.000,621003.2,621003.2,29250,0,0,0,L,1122011218,0,121.55,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930309,1704742.00
03/07/2017 18:45,2,0.090,ALERT,212.83,299.97,59.975,1488930303,"201051344000469","219011344069620",28.03,5.00,0,295.46,301.17,2.6,0.6,0.000,623789.8,623789.8,29212,0,0,0,L,1122011218,0,120.65,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930310,1704743.00
03/07/2017 18:45,2,0.059,ALERT,212.38,299.67,59.996,1488930303,"201051344000646","219011344069620",28.35,6.30,0,296.36,301.47,1.7,0.0,0.000,618718.6,618718.6,29116,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930312,1704744.00
03/07/2017 18:45,2,0.045,ALERT,211.03,297.87,59.917,1488930303,"274151322000052","219011344069620",27.57,8.00,0,294.26,299.97,0.0,0.0,0.000,891334.3,891334.3,28488,0,0,0,L,1151911521,0,120.88,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930314,1704745.00
03/07/2017 18:45,2,0.072,ALERT,212.61,299.67,59.949,1488930303,"201051344000585","219011344069620",28.82,6.30,0,296.66,301.47,2.1,0.2,0.000,628802.3,628802.3,29273,0,0,0,L,1122011218,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930316,1704746.00
03/07/2017 18:45,2,0.072,ALERT,212.38,299.97,59.970,1488930303,"201051344001230","219011344069620",28.27,6.30,0,297.57,301.77,2.1,0.1,0.000,622509.6,622509.6,28981,0,0,0,L,1122011218,0,122.01,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930318,1704747.00
03/07/2017 18:45,2,0.072,ALERT,212.83,300.57,59.965,1488930303,"201051344000582","219011344069620",28.65,5.50,0,297.87,302.07,2.1,0.2,0.000,612755.6,612755.6,29191,0,0,0,L,1122011218,0,122.23,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930319,1704748.00
03/07/2017 18:45,2,0.092,ALERT,211.93,299.37,59.938,1488930303,"201051344000955","219011344069620",28.73,6.30,0,296.96,301.47,2.7,0.7,0.000,630879.0,630879.0,29077,0,0,0,L,1122011218,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930321,1704749.00
03/07/2017 18:45,2,0.000,ALERT,211.03,296.36,59.938,1488930303,"274151322000094","219011344069620",0.00,7.30,0,293.96,379.32,0.0,0.0,0.000,731388.9,731388.9,29577,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1488930323,1704750.00
03/07/2017 18:45,2,0.092,ALERT,212.83,300.57,59.949,1488930303,"201051344000579","219011344069620",28.84,6.70,0,296.96,302.37,2.7,0.7,0.000,640957.6,640957.6,29037,0,0,0,L,1122011218,0,120.88,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930325,1704751.00
03/07/2017 18:45,2,0.105,ALERT,212.16,299.97,59.981,1488930303,"201051344000890","219011344069620",28.94,6.70,0,297.57,302.68,3.1,1.1,0.000,624579.1,624579.1,29203,0,0,0,L,1122011218,0,122.01,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930326,1704752.00
03/07/2017 18:45,2,0.090,ALERT,212.61,299.67,59.944,1488930303,"201051344000438","219011344069620",28.75,6.00,0,297.26,301.77,2.6,0.6,0.000,627488.7,627488.7,29164,0,0,0,L,1122011218,0,122.23,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930328,1704753.00
03/07/2017 18:45,2,0.129,ALERT,212.83,299.37,59.959,1488930303,"201051344000417","219011344069620",18.35,6.30,0,296.66,300.87,2.4,0.4,0.000,604310.0,604310.0,29467,0,0,0,L,1122011218,0,122.01,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930330,1704754.00
03/07/2017 18:45,2,0.021,ALERT,211.48,298.17,59.907,1488930303,"274151322000083","219011344069620",27.15,7.70,0,294.86,300.27,0.0,0.0,0.000,882355.7,882355.7,28545,0,0,0,L,1151911521,0,121.10,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930332,1704755.00
