ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 18:45,2,0.018,ALERT,211.93,296.96,59.928,1488930303,"274151322000076","219011344069620",28.09,7.70,0,294.26,299.97,0.0,0.0,0.000,940129.7,940129.7,28644,0,0,0,L,1151911521,0,121.55,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930334,1704756.00
03/07/2017 18:45,2,0.076,ALERT,212.61,300.57,59.928,1488930303,"201051344000868","219011344069620",28.21,6.00,0,297.26,302.37,2.2,0.2,0.000,622474.7,622474.7,29239,0,0,0,L,1122011218,0,120.88,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930336,1704757.00
03/07/2017 18:45,2,0.012,ALERT,211.03,298.47,59.922,1488930303,"274151322000095","219011344069620",27.35,7.30,0,295.46,300.87,0.0,0.0,0.000,931151.9,931151.9,28764,0,0,0,L,1151911521,0,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930338,1704758.00
03/07/2017 18:45,2,0.062,ALERT,212.61,299.97,59.965,1488930303,"201051344000988","219011344069620",18.63,6.30,0,293.66,301.17,1.2,0.0,0.000,578413.5,578413.5,29278,0,0,0,L,1122011218,0,120.65,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930339,1704759.00
03/07/2017 18:45,2,0.072,ALERT,212.38,299.07,59.975,1488930303,"201051344001025","219011344069620",28.90,6.00,0,296.66,301.77,2.1,0.2,0.000,626302.4,626302.4,29367,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930341,1704760.00
03/07/2017 18:45,2,0.088,ALERT,212.61,300.27,59.922,1488930303,"201051344000458","219011344069620",28.19,7.30,0,296.66,302.37,2.5,0.5,0.000,634037.8,634037.8,28857,0,0,0,L,1122011218,0,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930343,1704761.00
03/07/2017 18:45,2,0.061,ALERT,213.51,300.27,59.970,1488930303,"201051344000853","219011344069620",28.86,6.00,0,296.66,302.07,1.8,0.0,0.000,634214.5,634214.5,28701,0,0,0,L,1122011218,0,121.78,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930345,1704762.00
03/07/2017 18:45,2,0.059,ALERT,212.83,299.67,59.970,1488930303,"201051344000685","219011344069620",28.49,6.30,0,296.96,301.47,1.8,0.0,0.000,627575.0,627575.0,29044,0,0,0,L,1122011218,0,122.68,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930347,1704763.00
03/07/2017 18:45,2,0.064,ALERT,212.61,299.07,59.949,1488930303,"201051344000917","219011344069620",28.29,7.00,0,296.06,300.87,1.9,0.0,0.000,623979.9,623979.9,29035,0,0,0,L,1122011218,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930349,1704764.00
03/07/2017 18:45,2,0.062,ALERT,212.61,299.67,59.981,1488930303,"201051344001145","219011344069620",28.75,6.00,0,297.57,302.07,1.8,0.0,0.000,631905.1,631905.1,28874,0,0,0,L,1122011218,0,122.01,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930350,1704765.00
03/07/2017 18:45,2,0.074,ALERT,212.38,298.77,59.981,1488930303,"201051344000651","219011344069620",28.45,5.00,0,296.66,300.87,2.2,0.2,0.000,620810.1,620810.1,29247,0,0,0,L,1122011218,0,122.23,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930352,1704766.00
03/07/2017 18:45,2,0.008,ALERT,211.03,297.57,59.933,1488930303,"274151322000088","219011344069620",25.29,7.70,0,294.26,299.67,0.0,0.0,0.000,845247.5,845247.5,28768,0,0,0,L,1151911521,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930354,1704767.00
03/07/2017 18:45,2,0.000,ALERT,211.03,295.16,59.949,1488930303,"274151322000068","219011344069620",0.00,8.00,0,293.96,384.43,0.0,0.0,0.000,731948.8,731948.8,29487,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1488930356,1704768.00
03/07/2017 18:45,2,0.070,ALERT,211.93,299.07,59.975,1488930303,"201051344001135","219011344069620",28.94,6.30,0,296.96,301.77,2.1,0.1,0.000,616875.9,616875.9,29267,0,0,0,L,1122011218,0,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930358,1704769.00
03/07/2017 18:45,2,0.078,ALERT,212.61,301.17,59.933,1488930303,"201051344000594","219011344069620",28.88,6.70,0,296.06,302.07,2.3,0.3,0.000,636005.4,636005.4,29113,0,0,0,L,1122011218,0,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930359,1704770.00
03/07/2017 18:45,2,0.064,ALERT,212.61,299.37,59.965,1488930303,"201051344001203","219011344069620",26.40,6.30,0,296.96,302.98,1.9,0.0,0.000,624990.2,624990.2,29307,0,0,0,L,1122011218,0,122.46,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930361,1704771.00
03/07/2017 18:45,2,0.016,ALERT,211.03,298.17,59.970,1488930303,"274151322000054","219011344069620",27.17,7.70,0,294.56,299.97,0.0,0.0,0.000,863547.9,863547.9,28667,0,0,0,L,1151911521,0,121.55,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930363,1704772.00
03/07/2017 18:45,2,0.076,ALERT,212.61,299.37,59.970,1488930303,"201051344000867","219011344069620",27.73,7.00,0,296.36,302.07,2.2,0.2,0.000,621739.1,621739.1,29274,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930365,1704773.00
03/07/2017 18:45,2,0.121,ALERT,212.38,299.37,59.959,1488930303,"201051344001093","219011344069620",27.99,6.70,0,296.96,301.17,3.4,1.4,0.000,623632.3,623632.3,29128,0,0,0,L,1122011218,0,121.78,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930367,1704774.00
03/07/2017 18:45,2,0.021,ALERT,212.38,300.27,59.975,1488930303,"201051344000900","219011344069620",27.97,6.00,0,296.06,301.47,0.7,0.0,0.000,642135.5,642135.5,28611,0,0,0,L,1122011218,0,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930368,1704775.00
03/07/2017 18:45,2,0.084,ALERT,213.06,299.67,59.949,1488930303,"201051344000648","219011344069620",28.57,5.50,0,295.76,301.77,2.5,0.5,0.000,631857.3,631857.3,28688,0,0,0,L,1122011218,0,120.88,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930370,1704776.00
03/07/2017 18:45,2,0.084,ALERT,212.83,300.87,59.975,1488930303,"201051344000569","219011344069620",28.80,6.30,0,296.96,302.68,2.5,0.5,0.000,643916.8,643916.8,28593,0,0,0,L,1122011218,0,120.88,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930372,1704777.00
03/07/2017 18:45,2,0.070,ALERT,213.06,300.57,59.981,1488930303,"201051344000983","219011344069620",28.29,6.30,0,296.66,302.07,2.0,0.0,0.000,635029.8,635029.8,28790,0,0,0,L,1122011218,0,121.33,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930374,1704778.00
03/07/2017 18:45,2,0.059,ALERT,212.83,300.27,59.912,1488930303,"201051344001158","219011344069620",28.37,5.50,0,295.76,301.47,1.7,0.0,0.000,621732.8,621732.8,29148,0,0,0,L,1122011218,0,121.10,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930376,1704779.00
03/07/2017 18:45,2,0.080,ALERT,213.29,300.57,59.938,1488930303,"201051344000576","219011344069620",27.39,6.00,0,296.36,302.07,2.3,0.3,0.000,634906.3,634906.3,28665,0,0,0,L,1122011218,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930378,1704780.00
03/07/2017 18:45,2,0.041,ALERT,211.25,296.66,59.954,1488930303,"274151322000087","219011344069620",15.57,9.00,0,293.66,299.07,0.0,0.0,0.000,835180.6,835180.6,29025,0,0,0,L,1151911521,0,121.33,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488930379,1704781.00
03/07/2017 19:00,2,0.000,ALERT,212.16,298.17,59.975,1488931203,"201051344000645","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,634127.7,634127.7,28702,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1488931205,1704782.00
03/07/2017 19:00,2,0.000,ALERT,210.35,295.76,59.970,1488931203,"274151322000085","219011344069620",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,861350.3,861350.3,28728,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1488931207,1704783.00
03/07/2017 19:00,2,0.000,ALERT,212.16,298.17,60.002,1488931203,"201051344000633","219011344069620",0.00,5.50,0,294.56,301.77,0.0,0.0,0.000,621003.2,621003.2,29252,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1488931209,1704784.00
03/07/2017 19:00,2,0.000,ALERT,211.70,298.47,59.996,1488931203,"201051344000469","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,623789.8,623789.8,29214,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1488931211,1704785.00
03/07/2017 19:00,2,0.000,ALERT,211.03,298.17,59.949,1488931203,"201051344000646","219011344069620",0.00,5.50,0,295.46,301.47,0.0,0.0,0.000,618718.6,618718.6,29118,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1488931213,1704786.00
03/07/2017 19:00,2,0.000,ALERT,210.35,295.76,59.965,1488931203,"274151322000052","219011344069620",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,891334.3,891334.3,28490,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1488931214,1704787.00
03/07/2017 19:00,2,0.000,ALERT,211.48,298.47,59.975,1488931203,"201051344000585","219011344069620",0.00,6.00,0,295.46,301.47,0.0,0.0,0.000,628802.3,628802.3,29275,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1488931216,1704788.00
03/07/2017 19:00,2,0.000,ALERT,211.25,298.47,60.028,1488931203,"201051344001230","219011344069620",0.00,5.50,0,296.06,301.77,0.0,0.0,0.000,622509.6,622509.6,28983,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1488931218,1704789.00
03/07/2017 19:00,2,0.000,ALERT,211.93,299.37,60.028,1488931203,"201051344000582","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,612755.6,612755.6,29193,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1488931220,1704790.00
03/07/2017 19:00,2,0.000,ALERT,211.03,298.17,60.028,1488931203,"201051344000955","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,630879.0,630879.0,29079,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1488931222,1704791.00
03/07/2017 19:00,2,0.000,ALERT,210.12,295.46,60.018,1488931203,"274151322000094","219011344069620",0.00,6.30,0,293.36,298.17,0.0,0.0,0.000,731388.9,731388.9,29579,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488931223,1704792.00
03/07/2017 19:00,2,0.000,ALERT,211.48,298.77,59.991,1488931203,"201051344000579","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,640957.6,640957.6,29039,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1488931225,1704793.00
03/07/2017 19:00,2,0.000,ALERT,211.25,298.47,60.028,1488931203,"201051344000890","219011344069620",0.00,6.00,0,296.36,303.28,0.0,0.0,0.000,624579.2,624579.2,29205,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1488931227,1704794.00
03/07/2017 19:00,2,0.000,ALERT,211.25,298.17,60.039,1488931203,"201051344000438","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,627488.7,627488.7,29166,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1488931229,1704795.00
03/07/2017 19:00,2,0.000,ALERT,211.70,297.87,59.986,1488931203,"201051344000417","219011344069620",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,604310.0,604310.0,29469,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1488931231,1704796.00
03/07/2017 19:00,2,0.000,ALERT,210.35,296.66,60.023,1488931203,"274151322000083","219011344069620",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,882355.7,882355.7,28547,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1488931232,1704797.00
03/07/2017 19:00,2,0.000,ALERT,210.80,295.76,60.012,1488931203,"274151322000076","219011344069620",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,940129.7,940129.7,28646,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1488931234,1704798.00
03/07/2017 19:00,2,0.000,ALERT,211.48,299.07,59.928,1488931203,"201051344000868","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,622474.7,622474.7,29241,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1488931236,1704799.00
03/07/2017 19:00,2,0.000,ALERT,210.12,296.66,59.970,1488931203,"274151322000095","219011344069620",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,931151.9,931151.9,28766,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1488931238,1704800.00
03/07/2017 19:00,2,0.000,ALERT,211.25,298.17,59.981,1488931203,"201051344000988","219011344069620",0.00,5.50,0,293.66,301.77,0.0,0.0,0.000,578413.5,578413.5,29280,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1488931240,1704801.00
03/07/2017 19:00,2,0.000,ALERT,211.03,297.26,60.018,1488931203,"201051344001025","219011344069620",0.00,5.00,0,295.16,302.07,0.0,0.0,0.000,626302.4,626302.4,29369,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1488931242,1704802.00
03/07/2017 19:00,2,0.000,ALERT,211.25,298.47,59.981,1488931203,"201051344000458","219011344069620",0.00,6.70,0,296.36,302.68,0.0,0.0,0.000,634037.8,634037.8,28859,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1488931243,1704803.00
03/07/2017 19:00,2,0.000,ALERT,211.93,298.17,60.039,1488931203,"201051344000853","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,634214.5,634214.5,28703,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1488931245,1704804.00
03/07/2017 19:00,2,0.000,ALERT,211.70,298.17,59.991,1488931203,"201051344000685","219011344069620",0.00,5.50,0,295.76,301.77,0.0,0.0,0.000,627575.0,627575.0,29046,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1488931247,1704805.00
03/07/2017 19:00,2,0.000,ALERT,211.48,297.26,59.975,1488931203,"201051344000917","219011344069620",0.00,6.30,0,294.56,301.17,0.0,0.0,0.000,623979.9,623979.9,29037,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1488931249,1704806.00
03/07/2017 19:00,2,0.000,ALERT,211.48,297.87,59.981,1488931203,"201051344001145","219011344069620",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,631905.1,631905.1,28876,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1488931251,1704807.00
03/07/2017 19:00,2,0.000,ALERT,211.25,297.26,59.922,1488931203,"201051344000651","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,620810.1,620810.1,29249,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1488931252,1704808.00
03/07/2017 19:00,2,0.000,ALERT,209.90,295.46,59.986,1488931203,"274151322000088","219011344069620",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,845247.5,845247.5,28770,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1488931254,1704809.00
03/07/2017 19:00,2,0.000,ALERT,210.80,295.16,60.023,1488931203,"274151322000068","219011344069620",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,731948.8,731948.8,29489,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488931256,1704810.00
03/07/2017 19:00,2,0.000,ALERT,210.80,297.57,60.007,1488931203,"201051344001135","219011344069620",0.00,5.00,0,295.76,301.77,0.0,0.0,0.000,616875.9,616875.9,29269,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1488931258,1704811.00
03/07/2017 19:00,2,0.000,ALERT,211.25,299.07,59.991,1488931203,"201051344000594","219011344069620",0.00,6.00,0,296.06,302.37,0.0,0.0,0.000,636005.5,636005.5,29115,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1488931260,1704812.00
03/07/2017 19:00,2,0.000,ALERT,211.25,297.57,59.996,1488931203,"201051344001203","219011344069620",0.00,5.50,0,295.76,303.28,0.0,0.0,0.000,624990.2,624990.2,29309,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1488931261,1704813.00
03/07/2017 19:00,2,0.000,ALERT,210.12,295.46,60.012,1488931203,"274151322000054","219011344069620",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,863547.9,863547.9,28669,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1488931263,1704814.00
03/07/2017 19:00,2,0.000,ALERT,211.70,297.87,60.023,1488931203,"201051344000867","219011344069620",0.00,6.00,0,295.76,302.07,0.0,0.0,0.000,621739.1,621739.1,29276,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1488931265,1704815.00
03/07/2017 19:00,2,0.000,ALERT,211.03,297.57,59.991,1488931203,"201051344001093","219011344069620",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,623632.3,623632.3,29130,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1488931267,1704816.00
03/07/2017 19:00,2,0.000,ALERT,211.25,298.17,60.007,1488931203,"201051344000900","219011344069620",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,642135.5,642135.5,28613,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1488931269,1704817.00
03/07/2017 19:00,2,0.000,ALERT,211.70,297.87,60.034,1488931203,"201051344000648","219011344069620",0.00,4.50,0,295.76,302.37,0.0,0.0,0.000,631857.3,631857.3,28690,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1488931271,1704818.00
03/07/2017 19:00,2,0.000,ALERT,211.70,299.07,59.991,1488931203,"201051344000569","219011344069620",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,643916.8,643916.8,28595,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1488931273,1704819.00
03/07/2017 19:00,2,0.000,ALERT,211.48,298.47,60.028,1488931203,"201051344000983","219011344069620",0.00,5.50,0,296.66,302.68,0.0,0.0,0.000,635029.8,635029.8,28792,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1488931274,1704820.00
03/07/2017 19:00,2,0.000,ALERT,211.70,298.17,59.944,1488931203,"201051344001158","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,621732.8,621732.8,29150,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1488931276,1704821.00
03/07/2017 19:00,2,0.000,ALERT,211.93,298.77,60.007,1488931203,"201051344000576","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,634906.3,634906.3,28667,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1488931278,1704822.00
03/07/2017 19:00,2,0.000,ALERT,210.12,294.56,59.986,1488931203,"274151322000087","219011344069620",0.00,7.70,0,293.06,298.47,0.0,0.0,0.000,835180.6,835180.6,29027,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1488931280,1704823.00
03/07/2017 19:15,2,0.000,ALERT,211.93,298.77,59.970,1488932104,"201051344000645","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,634127.7,634127.7,28704,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932106,1704824.00
03/07/2017 19:15,2,0.000,ALERT,210.12,295.46,59.949,1488932104,"274151322000085","219011344069620",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,861350.3,861350.3,28730,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932107,1704825.00
03/07/2017 19:15,2,0.000,ALERT,212.16,298.77,59.965,1488932104,"201051344000633","219011344069620",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,621003.2,621003.2,29254,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932109,1704826.00
03/07/2017 19:15,2,0.000,ALERT,211.70,298.47,59.912,1488932104,"201051344000469","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,623789.8,623789.8,29216,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932111,1704827.00
03/07/2017 19:15,2,0.000,ALERT,210.80,297.26,60.002,1488932104,"201051344000646","219011344069620",0.00,4.50,0,293.66,299.97,0.0,0.0,0.000,618718.6,618718.6,29120,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932113,1704828.00
03/07/2017 19:15,2,0.000,ALERT,209.90,295.76,59.986,1488932104,"274151322000052","219011344069620",0.00,6.00,0,293.06,298.17,0.0,0.0,0.000,891334.3,891334.3,28492,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932115,1704829.00
03/07/2017 19:15,2,0.000,ALERT,211.03,297.87,60.012,1488932104,"201051344000585","219011344069620",0.00,5.00,0,293.66,299.97,0.0,0.0,0.000,628802.3,628802.3,29277,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488932116,1704830.00
03/07/2017 19:15,2,0.000,ALERT,210.80,297.87,59.975,1488932104,"201051344001230","219011344069620",0.00,4.50,0,294.26,300.27,0.0,0.0,0.000,622509.6,622509.6,28985,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932118,1704831.00
03/07/2017 19:15,2,0.000,ALERT,211.48,298.77,60.028,1488932104,"201051344000582","219011344069620",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,612755.6,612755.6,29195,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932120,1704832.00
03/07/2017 19:15,2,0.000,ALERT,210.57,297.26,60.002,1488932104,"201051344000955","219011344069620",0.00,4.50,0,293.96,300.27,0.0,0.0,0.000,630879.0,630879.0,29081,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488932122,1704833.00
03/07/2017 19:15,2,0.000,ALERT,210.35,295.16,60.007,1488932104,"274151322000094","219011344069620",0.00,5.50,0,292.76,297.57,0.0,0.0,0.000,731388.9,731388.9,29581,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932124,1704834.00
03/07/2017 19:15,2,0.000,ALERT,211.70,299.37,59.981,1488932104,"201051344000579","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,640957.6,640957.6,29041,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488932125,1704835.00
03/07/2017 19:15,2,0.000,ALERT,210.80,298.17,59.954,1488932104,"201051344000890","219011344069620",0.00,5.00,0,294.26,301.17,0.0,0.0,0.000,624579.2,624579.2,29207,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488932127,1704836.00
03/07/2017 19:15,2,0.000,ALERT,211.03,297.57,60.018,1488932104,"201051344000438","219011344069620",0.00,4.50,0,293.96,300.57,0.0,0.0,0.000,627488.7,627488.7,29168,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932129,1704837.00
03/07/2017 19:15,2,0.000,ALERT,211.25,297.26,60.018,1488932104,"201051344000417","219011344069620",0.00,5.00,0,293.66,299.67,0.0,0.0,0.000,604310.0,604310.0,29471,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932131,1704838.00
03/07/2017 19:15,2,0.000,ALERT,210.35,296.66,60.028,1488932104,"274151322000083","219011344069620",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,882355.7,882355.7,28549,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932132,1704839.00
03/07/2017 19:15,2,0.000,ALERT,210.80,296.06,59.949,1488932104,"274151322000076","219011344069620",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,940129.7,940129.7,28648,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488932134,1704840.00
03/07/2017 19:15,2,0.000,ALERT,211.70,299.67,60.023,1488932104,"201051344000868","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,622474.7,622474.7,29243,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932136,1704841.00
03/07/2017 19:15,2,0.000,ALERT,210.12,296.96,59.991,1488932104,"274151322000095","219011344069620",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,931151.9,931151.9,28768,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932138,1704842.00
03/07/2017 19:15,2,0.000,ALERT,211.48,298.77,60.018,1488932104,"201051344000988","219011344069620",0.00,5.00,0,293.96,300.27,0.0,0.0,0.000,578413.5,578413.5,29282,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932140,1704843.00
03/07/2017 19:15,2,0.000,ALERT,210.80,296.96,60.044,1488932104,"201051344001025","219011344069620",0.00,4.00,0,293.36,300.27,0.0,0.0,0.000,626302.4,626302.4,29371,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932142,1704844.00
03/07/2017 19:15,2,0.000,ALERT,211.48,298.77,59.975,1488932104,"201051344000458","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,634037.8,634037.8,28861,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932143,1704845.00
03/07/2017 19:15,2,0.000,ALERT,212.16,299.07,59.991,1488932104,"201051344000853","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,634214.5,634214.5,28705,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932145,1704846.00
03/07/2017 19:15,2,0.000,ALERT,211.25,297.87,60.039,1488932104,"201051344000685","219011344069620",0.00,5.00,0,293.96,300.27,0.0,0.0,0.000,627575.0,627575.0,29048,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488932147,1704847.00
03/07/2017 19:15,2,0.000,ALERT,211.03,296.96,60.028,1488932104,"201051344000917","219011344069620",0.00,6.00,0,293.06,299.37,0.0,0.0,0.000,623979.9,623979.9,29039,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932149,1704848.00
03/07/2017 19:15,2,0.000,ALERT,211.25,297.87,59.986,1488932104,"201051344001145","219011344069620",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,631905.1,631905.1,28878,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932151,1704849.00
03/07/2017 19:15,2,0.000,ALERT,211.03,296.96,59.981,1488932104,"201051344000651","219011344069620",0.00,3.70,0,293.36,299.37,0.0,0.0,0.000,620810.1,620810.1,29251,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932153,1704850.00
03/07/2017 19:15,2,0.000,ALERT,209.90,295.76,59.965,1488932104,"274151322000088","219011344069620",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,845247.5,845247.5,28772,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932154,1704851.00
03/07/2017 19:15,2,0.000,ALERT,211.03,295.46,60.002,1488932104,"274151322000068","219011344069620",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,731948.8,731948.8,29491,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932156,1704852.00
03/07/2017 19:15,2,0.000,ALERT,210.80,297.57,59.981,1488932104,"201051344001135","219011344069620",0.00,4.50,0,293.96,300.27,0.0,0.0,0.000,616875.9,616875.9,29271,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488932158,1704853.00
03/07/2017 19:15,2,0.000,ALERT,211.25,299.37,59.986,1488932104,"201051344000594","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,636005.5,636005.5,29117,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488932160,1704854.00
03/07/2017 19:15,2,0.000,ALERT,211.25,297.57,60.012,1488932104,"201051344001203","219011344069620",0.00,4.50,0,293.66,301.47,0.0,0.0,0.000,624990.2,624990.2,29311,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932161,1704855.00
03/07/2017 19:15,2,0.000,ALERT,210.12,296.36,60.012,1488932104,"274151322000054","219011344069620",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,863547.9,863547.9,28671,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932163,1704856.00
03/07/2017 19:15,2,0.000,ALERT,211.93,298.47,59.907,1488932104,"201051344000867","219011344069620",0.00,5.50,0,295.16,300.87,0.0,0.0,0.000,621739.1,621739.1,29278,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932165,1704857.00
03/07/2017 19:15,2,0.000,ALERT,211.03,297.26,60.018,1488932104,"201051344001093","219011344069620",0.00,5.50,0,293.96,299.67,0.0,0.0,0.000,623632.3,623632.3,29132,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932167,1704858.00
03/07/2017 19:15,2,0.000,ALERT,211.48,299.07,59.965,1488932104,"201051344000900","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,642135.5,642135.5,28615,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932169,1704859.00
03/07/2017 19:15,2,0.000,ALERT,211.93,298.17,59.949,1488932104,"201051344000648","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,631857.3,631857.3,28692,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488932170,1704860.00
03/07/2017 19:15,2,0.000,ALERT,211.70,299.67,59.991,1488932104,"201051344000569","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,643916.8,643916.8,28597,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932172,1704861.00
03/07/2017 19:15,2,0.000,ALERT,211.70,298.77,59.981,1488932104,"201051344000983","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,635029.8,635029.8,28794,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932174,1704862.00
03/07/2017 19:15,2,0.000,ALERT,211.70,298.77,59.949,1488932104,"201051344001158","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,621732.8,621732.8,29152,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932176,1704863.00
03/07/2017 19:15,2,0.000,ALERT,212.16,299.37,59.965,1488932104,"201051344000576","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,634906.3,634906.3,28669,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488932178,1704864.00
03/07/2017 19:15,2,0.000,ALERT,210.35,295.46,59.986,1488932104,"274151322000087","219011344069620",0.00,7.00,0,292.46,297.26,0.0,0.0,0.000,835180.6,835180.6,29029,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488932179,1704865.00
03/07/2017 19:30,2,0.000,ALERT,212.16,298.77,59.959,1488933003,"201051344000645","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,634127.7,634127.7,28706,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933005,1704866.00
03/07/2017 19:30,2,0.000,ALERT,210.57,296.36,59.959,1488933003,"274151322000085","219011344069620",0.00,5.50,0,293.66,298.17,0.0,0.0,0.000,861350.3,861350.3,28732,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933007,1704867.00
03/07/2017 19:30,2,0.000,ALERT,212.16,298.47,59.986,1488933003,"201051344000633","219011344069620",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,621003.2,621003.2,29256,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933009,1704868.00
03/07/2017 19:30,2,0.000,ALERT,211.70,298.77,59.970,1488933003,"201051344000469","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,623789.8,623789.8,29218,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933011,1704869.00
03/07/2017 19:30,2,0.000,ALERT,210.80,297.87,59.965,1488933003,"201051344000646","219011344069620",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,618718.6,618718.6,29122,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933013,1704870.00
03/07/2017 19:30,2,0.000,ALERT,210.12,296.06,59.959,1488933003,"274151322000052","219011344069620",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,891334.3,891334.3,28494,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933014,1704871.00
03/07/2017 19:30,2,0.000,ALERT,211.25,298.17,59.991,1488933003,"201051344000585","219011344069620",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,628802.3,628802.3,29279,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933016,1704872.00
03/07/2017 19:30,2,0.000,ALERT,211.03,298.17,59.991,1488933003,"201051344001230","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,622509.6,622509.6,28987,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933018,1704873.00
03/07/2017 19:30,2,0.000,ALERT,211.70,299.07,59.928,1488933003,"201051344000582","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,612755.6,612755.6,29197,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933020,1704874.00
03/07/2017 19:30,2,0.000,ALERT,210.80,298.17,60.012,1488933003,"201051344000955","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,630879.0,630879.0,29083,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933021,1704875.00
03/07/2017 19:30,2,0.000,ALERT,210.35,295.46,59.981,1488933003,"274151322000094","219011344069620",0.00,5.00,0,293.06,297.26,0.0,0.0,0.000,731388.9,731388.9,29583,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933023,1704876.00
03/07/2017 19:30,2,0.000,ALERT,211.70,299.37,59.970,1488933003,"201051344000579","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,640957.6,640957.6,29043,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933025,1704877.00
03/07/2017 19:30,2,0.000,ALERT,211.03,298.47,59.975,1488933003,"201051344000890","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,624579.2,624579.2,29209,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933027,1704878.00
03/07/2017 19:30,2,0.000,ALERT,211.25,297.87,59.975,1488933003,"201051344000438","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,627488.7,627488.7,29170,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933029,1704879.00
03/07/2017 19:30,2,0.000,ALERT,211.48,297.87,59.981,1488933003,"201051344000417","219011344069620",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,604310.0,604310.0,29473,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933031,1704880.00
03/07/2017 19:30,2,0.000,ALERT,210.35,296.06,59.965,1488933003,"274151322000083","219011344069620",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,882355.7,882355.7,28551,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933032,1704881.00
03/07/2017 19:30,2,0.000,ALERT,210.80,295.76,59.965,1488933003,"274151322000076","219011344069620",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,940129.7,940129.7,28650,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933034,1704882.00
03/07/2017 19:30,2,0.000,ALERT,211.48,299.37,59.986,1488933003,"201051344000868","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,622474.7,622474.7,29245,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933036,1704883.00
03/07/2017 19:30,2,0.000,ALERT,210.12,296.66,59.965,1488933003,"274151322000095","219011344069620",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,931151.9,931151.9,28770,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933038,1704884.00
03/07/2017 19:30,2,0.000,ALERT,211.48,298.77,59.975,1488933003,"201051344000988","219011344069620",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,578413.5,578413.5,29284,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933040,1704885.00
03/07/2017 19:30,2,0.000,ALERT,211.03,297.26,59.970,1488933003,"201051344001025","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,626302.4,626302.4,29373,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933041,1704886.00
03/07/2017 19:30,2,0.000,ALERT,211.48,299.07,59.975,1488933003,"201051344000458","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,634037.8,634037.8,28863,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933043,1704887.00
03/07/2017 19:30,2,0.000,ALERT,212.16,298.77,59.944,1488933003,"201051344000853","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,634214.5,634214.5,28707,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933045,1704888.00
03/07/2017 19:30,2,0.000,ALERT,211.48,297.87,59.986,1488933003,"201051344000685","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,627575.0,627575.0,29050,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933047,1704889.00
03/07/2017 19:30,2,0.000,ALERT,211.25,297.57,59.986,1488933003,"201051344000917","219011344069620",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,623979.9,623979.9,29041,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933049,1704890.00
03/07/2017 19:30,2,0.000,ALERT,211.48,298.17,59.938,1488933003,"201051344001145","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,631905.1,631905.1,28880,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933051,1704891.00
03/07/2017 19:30,2,0.000,ALERT,211.03,297.26,59.928,1488933003,"201051344000651","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,620810.1,620810.1,29253,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933052,1704892.00
03/07/2017 19:30,2,0.000,ALERT,209.90,296.06,59.970,1488933003,"274151322000088","219011344069620",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,845247.5,845247.5,28774,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933054,1704893.00
03/07/2017 19:30,2,0.000,ALERT,210.80,295.46,59.975,1488933003,"274151322000068","219011344069620",0.00,6.00,0,293.06,296.96,0.0,0.0,0.000,731948.8,731948.8,29493,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933056,1704894.00
03/07/2017 19:30,2,0.000,ALERT,210.80,297.57,59.928,1488933003,"201051344001135","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,616875.9,616875.9,29273,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933058,1704895.00
03/07/2017 19:30,2,0.000,ALERT,211.25,299.07,60.018,1488933003,"201051344000594","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,636005.5,636005.5,29119,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933060,1704896.00
03/07/2017 19:30,2,0.000,ALERT,211.03,297.26,59.970,1488933003,"201051344001203","219011344069620",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,624990.2,624990.2,29313,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933061,1704897.00
03/07/2017 19:30,2,0.000,ALERT,209.67,296.36,59.975,1488933003,"274151322000054","219011344069620",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,863547.9,863547.9,28673,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933063,1704898.00
03/07/2017 19:30,2,0.000,ALERT,211.70,298.17,59.981,1488933003,"201051344000867","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,621739.1,621739.1,29280,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933065,1704899.00
03/07/2017 19:30,2,0.000,ALERT,211.03,297.87,59.970,1488933003,"201051344001093","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,623632.3,623632.3,29134,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933067,1704900.00
