ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 19:30,2,0.000,ALERT,211.25,298.47,59.938,1488933003,"201051344000900","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,642135.5,642135.5,28617,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933069,1704901.00
03/07/2017 19:30,2,0.000,ALERT,211.70,298.17,59.981,1488933003,"201051344000648","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,631857.3,631857.3,28694,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933070,1704902.00
03/07/2017 19:30,2,0.000,ALERT,211.48,299.07,59.933,1488933003,"201051344000569","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,643916.8,643916.8,28599,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933072,1704903.00
03/07/2017 19:30,2,0.000,ALERT,211.48,298.77,59.975,1488933003,"201051344000983","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,635029.8,635029.8,28796,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933074,1704904.00
03/07/2017 19:30,2,0.000,ALERT,211.70,298.77,59.970,1488933003,"201051344001158","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,621732.8,621732.8,29154,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933076,1704905.00
03/07/2017 19:30,2,0.000,ALERT,211.93,299.07,59.965,1488933003,"201051344000576","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,634906.3,634906.3,28671,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933078,1704906.00
03/07/2017 19:30,2,0.000,ALERT,210.35,294.86,59.965,1488933003,"274151322000087","219011344069620",0.00,6.30,0,292.46,297.26,0.0,0.0,0.000,835180.6,835180.6,29031,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933080,1704907.00
03/07/2017 19:45,2,0.000,ALERT,212.16,298.77,59.949,1488933903,"201051344000645","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,634127.7,634127.7,28708,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933905,1704908.00
03/07/2017 19:45,2,0.000,ALERT,210.12,295.16,59.981,1488933903,"274151322000085","219011344069620",0.00,4.50,0,293.96,297.87,0.0,0.0,0.000,861350.3,861350.3,28734,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933907,1704909.00
03/07/2017 19:45,2,0.000,ALERT,211.93,297.87,60.028,1488933903,"201051344000633","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,621003.2,621003.2,29258,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933909,1704910.00
03/07/2017 19:45,2,0.000,ALERT,211.70,298.17,59.986,1488933903,"201051344000469","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,623789.8,623789.8,29220,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933910,1704911.00
03/07/2017 19:45,2,0.000,ALERT,210.57,297.57,59.981,1488933903,"201051344000646","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,618718.6,618718.6,29124,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933912,1704912.00
03/07/2017 19:45,2,0.000,ALERT,209.90,296.06,59.981,1488933903,"274151322000052","219011344069620",0.00,5.00,0,293.36,298.47,0.0,0.0,0.000,891334.3,891334.3,28496,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933914,1704913.00
03/07/2017 19:45,2,0.000,ALERT,211.03,298.17,59.981,1488933903,"201051344000585","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,628802.3,628802.3,29281,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933916,1704914.00
03/07/2017 19:45,2,0.000,ALERT,210.80,298.17,59.986,1488933903,"201051344001230","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,622509.6,622509.6,28989,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933918,1704915.00
03/07/2017 19:45,2,0.000,ALERT,211.25,298.77,59.991,1488933903,"201051344000582","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,612755.6,612755.6,29199,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933920,1704916.00
03/07/2017 19:45,2,0.000,ALERT,210.57,297.87,59.996,1488933903,"201051344000955","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,630879.0,630879.0,29085,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933921,1704917.00
03/07/2017 19:45,2,0.000,ALERT,209.90,294.56,59.933,1488933903,"274151322000094","219011344069620",0.00,4.00,0,293.36,296.96,0.0,0.0,0.000,731388.9,731388.9,29585,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933923,1704918.00
03/07/2017 19:45,2,0.000,ALERT,211.48,298.77,59.986,1488933903,"201051344000579","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,640957.6,640957.6,29045,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933925,1704919.00
03/07/2017 19:45,2,0.000,ALERT,210.80,298.17,60.034,1488933903,"201051344000890","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,624579.2,624579.2,29211,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933927,1704920.00
03/07/2017 19:45,2,0.000,ALERT,211.03,297.57,59.986,1488933903,"201051344000438","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,627488.7,627488.7,29172,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933929,1704921.00
03/07/2017 19:45,2,0.000,ALERT,211.03,297.26,59.996,1488933903,"201051344000417","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,604310.0,604310.0,29475,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933930,1704922.00
03/07/2017 19:45,2,0.000,ALERT,210.12,295.46,59.986,1488933903,"274151322000083","219011344069620",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,882355.7,882355.7,28553,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933932,1704923.00
03/07/2017 19:45,2,0.000,ALERT,210.80,295.16,60.002,1488933903,"274151322000076","219011344069620",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,940129.7,940129.7,28652,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933934,1704924.00
03/07/2017 19:45,2,0.000,ALERT,211.48,299.37,59.996,1488933903,"201051344000868","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,622474.7,622474.7,29247,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933936,1704925.00
03/07/2017 19:45,2,0.000,ALERT,209.90,296.36,59.959,1488933903,"274151322000095","219011344069620",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,931151.9,931151.9,28772,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933938,1704926.00
03/07/2017 19:45,2,0.000,ALERT,211.48,297.87,59.975,1488933903,"201051344000988","219011344069620",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,578413.5,578413.5,29286,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933939,1704927.00
03/07/2017 19:45,2,0.000,ALERT,210.80,297.26,59.986,1488933903,"201051344001025","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,626302.4,626302.4,29375,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933941,1704928.00
03/07/2017 19:45,2,0.000,ALERT,211.48,298.17,59.986,1488933903,"201051344000458","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,634037.8,634037.8,28865,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933943,1704929.00
03/07/2017 19:45,2,0.000,ALERT,212.16,297.87,59.986,1488933903,"201051344000853","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,634214.5,634214.5,28709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933945,1704930.00
03/07/2017 19:45,2,0.000,ALERT,211.48,298.17,59.954,1488933903,"201051344000685","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,627575.0,627575.0,29052,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933947,1704931.00
03/07/2017 19:45,2,0.000,ALERT,211.25,297.26,60.007,1488933903,"201051344000917","219011344069620",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,623979.9,623979.9,29043,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933948,1704932.00
03/07/2017 19:45,2,0.000,ALERT,211.25,298.17,59.981,1488933903,"201051344001145","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,631905.1,631905.1,28882,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933950,1704933.00
03/07/2017 19:45,2,0.000,ALERT,211.25,297.26,59.975,1488933903,"201051344000651","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,620810.1,620810.1,29255,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933952,1704934.00
03/07/2017 19:45,2,0.000,ALERT,209.67,295.16,59.970,1488933903,"274151322000088","219011344069620",0.00,5.50,0,293.66,297.57,0.0,0.0,0.000,845247.5,845247.5,28776,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933954,1704935.00
03/07/2017 19:45,2,0.000,ALERT,210.80,295.16,59.965,1488933903,"274151322000068","219011344069620",0.00,5.50,0,293.06,296.66,0.0,0.0,0.000,731948.8,731948.8,29495,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933955,1704936.00
03/07/2017 19:45,2,0.000,ALERT,210.80,297.87,59.970,1488933903,"201051344001135","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,616875.9,616875.9,29275,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933957,1704937.00
03/07/2017 19:45,2,0.000,ALERT,211.48,299.07,59.975,1488933903,"201051344000594","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,636005.5,636005.5,29121,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933959,1704938.00
03/07/2017 19:45,2,0.000,ALERT,211.03,297.57,59.975,1488933903,"201051344001203","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,624990.2,624990.2,29315,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933961,1704939.00
03/07/2017 19:45,2,0.000,ALERT,209.90,295.76,59.975,1488933903,"274151322000054","219011344069620",0.00,5.50,0,293.66,298.17,0.0,0.0,0.000,863547.9,863547.9,28675,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933963,1704940.00
03/07/2017 19:45,2,0.000,ALERT,211.93,297.87,59.981,1488933903,"201051344000867","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,621739.1,621739.1,29282,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933965,1704941.00
03/07/2017 19:45,2,0.000,ALERT,211.03,298.17,59.944,1488933903,"201051344001093","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,623632.3,623632.3,29136,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933967,1704942.00
03/07/2017 19:45,2,0.000,ALERT,211.48,298.47,59.981,1488933903,"201051344000900","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,642135.5,642135.5,28619,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933968,1704943.00
03/07/2017 19:45,2,0.000,ALERT,211.93,297.87,59.970,1488933903,"201051344000648","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,631857.3,631857.3,28696,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933970,1704944.00
03/07/2017 19:45,2,0.000,ALERT,211.93,299.67,59.949,1488933903,"201051344000569","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,643916.8,643916.8,28601,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933972,1704945.00
03/07/2017 19:45,2,0.000,ALERT,211.70,299.07,60.002,1488933903,"201051344000983","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,635029.8,635029.8,28798,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933974,1704946.00
03/07/2017 19:45,2,0.000,ALERT,211.93,298.77,59.965,1488933903,"201051344001158","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,621732.8,621732.8,29156,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488933976,1704947.00
03/07/2017 19:45,2,0.000,ALERT,212.16,299.67,59.986,1488933903,"201051344000576","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,634906.3,634906.3,28673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933977,1704948.00
03/07/2017 19:45,2,0.000,ALERT,210.12,294.86,59.965,1488933903,"274151322000087","219011344069620",0.00,6.00,0,292.76,296.96,0.0,0.0,0.000,835180.6,835180.6,29033,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488933979,1704949.00
03/07/2017 20:00,2,0.000,ALERT,212.83,299.67,59.986,1488934804,"201051344000645","219011344069620",0.00,4.50,0,289.15,300.87,0.0,0.0,0.000,634127.7,634127.7,28710,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934806,1704950.00
03/07/2017 20:00,2,0.000,ALERT,211.03,297.57,59.991,1488934804,"274151322000085","219011344069620",0.00,4.50,0,293.06,298.17,0.0,0.0,0.000,861350.3,861350.3,28736,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934808,1704951.00
03/07/2017 20:00,2,0.000,ALERT,213.06,299.37,59.986,1488934804,"201051344000633","219011344069620",0.00,3.70,0,287.95,300.57,0.0,0.0,0.000,621003.2,621003.2,29260,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934810,1704952.00
03/07/2017 20:00,2,0.000,ALERT,212.38,299.67,59.996,1488934804,"201051344000469","219011344069620",0.00,3.30,0,288.85,300.87,0.0,0.0,0.000,623789.8,623789.8,29222,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934811,1704953.00
03/07/2017 20:00,2,0.000,ALERT,211.48,298.47,59.996,1488934804,"201051344000646","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,618718.6,618718.6,29126,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934813,1704954.00
03/07/2017 20:00,2,0.000,ALERT,210.57,296.96,59.981,1488934804,"274151322000052","219011344069620",0.00,4.50,0,293.06,298.77,0.0,0.0,0.000,891334.3,891334.3,28498,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934815,1704955.00
03/07/2017 20:00,2,0.000,ALERT,211.48,298.47,60.018,1488934804,"201051344000585","219011344069620",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,628802.3,628802.3,29283,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934817,1704956.00
03/07/2017 20:00,2,0.000,ALERT,211.48,298.47,59.970,1488934804,"201051344001230","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,622509.6,622509.6,28991,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934819,1704957.00
03/07/2017 20:00,2,0.000,ALERT,211.93,299.37,60.007,1488934804,"201051344000582","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,612755.6,612755.6,29201,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934820,1704958.00
03/07/2017 20:00,2,0.000,ALERT,211.03,298.47,60.002,1488934804,"201051344000955","219011344069620",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,630879.0,630879.0,29087,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934822,1704959.00
03/07/2017 20:00,2,0.000,ALERT,210.80,296.96,59.996,1488934804,"274151322000094","219011344069620",0.00,4.00,0,292.76,297.87,0.0,0.0,0.000,731388.9,731388.9,29587,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934824,1704960.00
03/07/2017 20:00,2,0.000,ALERT,212.61,300.57,59.954,1488934804,"201051344000579","219011344069620",0.00,4.00,0,289.75,301.77,0.0,0.0,0.000,640957.6,640957.6,29047,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934826,1704961.00
03/07/2017 20:00,2,0.000,ALERT,211.25,298.77,59.996,1488934804,"201051344000890","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,624579.2,624579.2,29213,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934828,1704962.00
03/07/2017 20:00,2,0.000,ALERT,211.70,298.47,60.002,1488934804,"201051344000438","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,627488.7,627488.7,29174,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934829,1704963.00
03/07/2017 20:00,2,0.000,ALERT,211.70,297.87,60.028,1488934804,"201051344000417","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,604310.0,604310.0,29477,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934831,1704964.00
03/07/2017 20:00,2,0.000,ALERT,211.03,298.17,59.996,1488934804,"274151322000083","219011344069620",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,882355.7,882355.7,28555,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934833,1704965.00
03/07/2017 20:00,2,0.000,ALERT,211.25,296.96,59.970,1488934804,"274151322000076","219011344069620",0.00,4.50,0,293.06,298.77,0.0,0.0,0.000,940129.7,940129.7,28654,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934835,1704966.00
03/07/2017 20:00,2,0.000,ALERT,212.38,300.27,60.028,1488934804,"201051344000868","219011344069620",0.00,3.70,0,290.05,301.77,0.0,0.0,0.000,622474.7,622474.7,29249,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934837,1704967.00
03/07/2017 20:00,2,0.000,ALERT,210.57,298.17,59.991,1488934804,"274151322000095","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,931151.9,931151.9,28774,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934838,1704968.00
03/07/2017 20:00,2,0.000,ALERT,212.16,299.37,60.002,1488934804,"201051344000988","219011344069620",0.00,4.00,0,287.65,300.87,0.0,0.0,0.000,578413.5,578413.5,29288,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934840,1704969.00
03/07/2017 20:00,2,0.000,ALERT,211.25,297.26,59.991,1488934804,"201051344001025","219011344069620",0.00,3.30,0,293.66,299.97,0.0,0.0,0.000,626302.4,626302.4,29377,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934842,1704970.00
03/07/2017 20:00,2,0.000,ALERT,212.16,299.67,59.996,1488934804,"201051344000458","219011344069620",0.00,5.00,0,289.45,301.77,0.0,0.0,0.000,634037.8,634037.8,28867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934844,1704971.00
03/07/2017 20:00,2,0.000,ALERT,213.06,299.67,59.991,1488934804,"201051344000853","219011344069620",0.00,3.70,0,289.15,301.17,0.0,0.0,0.000,634214.5,634214.5,28711,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934846,1704972.00
03/07/2017 20:00,2,0.000,ALERT,211.70,298.47,59.986,1488934804,"201051344000685","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,627575.0,627575.0,29054,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934847,1704973.00
03/07/2017 20:00,2,0.000,ALERT,211.70,297.87,59.991,1488934804,"201051344000917","219011344069620",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,623979.9,623979.9,29045,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934849,1704974.00
03/07/2017 20:00,2,0.000,ALERT,211.70,298.47,59.938,1488934804,"201051344001145","219011344069620",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,631905.1,631905.1,28884,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934851,1704975.00
03/07/2017 20:00,2,0.000,ALERT,211.25,296.96,60.007,1488934804,"201051344000651","219011344069620",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,620810.1,620810.1,29257,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934853,1704976.00
03/07/2017 20:00,2,0.000,ALERT,210.35,296.66,59.975,1488934804,"274151322000088","219011344069620",0.00,5.00,0,293.06,298.17,0.0,0.0,0.000,845247.5,845247.5,28778,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934855,1704977.00
03/07/2017 20:00,2,0.000,ALERT,211.25,295.76,59.975,1488934804,"274151322000068","219011344069620",0.00,5.50,0,292.76,297.57,0.0,0.0,0.000,731948.8,731948.8,29497,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934856,1704978.00
03/07/2017 20:00,2,0.000,ALERT,211.03,297.87,59.986,1488934804,"201051344001135","219011344069620",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,616875.9,616875.9,29277,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934858,1704979.00
03/07/2017 20:00,2,0.000,ALERT,211.93,299.97,59.954,1488934804,"201051344000594","219011344069620",0.00,3.70,0,289.45,301.47,0.0,0.0,0.000,636005.5,636005.5,29123,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934860,1704980.00
03/07/2017 20:00,2,0.000,ALERT,211.48,297.57,59.975,1488934804,"201051344001203","219011344069620",0.00,3.70,0,294.26,301.47,0.0,0.0,0.000,624990.2,624990.2,29317,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934862,1704981.00
03/07/2017 20:00,2,0.000,ALERT,210.35,297.26,59.975,1488934804,"274151322000054","219011344069620",0.00,5.00,0,293.06,298.77,0.0,0.0,0.000,863547.9,863547.9,28677,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934864,1704982.00
03/07/2017 20:00,2,0.000,ALERT,212.61,299.37,59.996,1488934804,"201051344000867","219011344069620",0.00,4.50,0,288.85,301.17,0.0,0.0,0.000,621739.1,621739.1,29284,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934865,1704983.00
03/07/2017 20:00,2,0.000,ALERT,211.25,297.87,60.002,1488934804,"201051344001093","219011344069620",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,623632.3,623632.3,29138,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934867,1704984.00
03/07/2017 20:00,2,0.000,ALERT,212.16,299.67,59.970,1488934804,"201051344000900","219011344069620",0.00,3.70,0,289.15,300.87,0.0,0.0,0.000,642135.5,642135.5,28621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934869,1704985.00
03/07/2017 20:00,2,0.000,ALERT,212.61,299.07,59.996,1488934804,"201051344000648","219011344069620",0.00,3.30,0,288.55,300.87,0.0,0.0,0.000,631857.3,631857.3,28698,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934871,1704986.00
03/07/2017 20:00,2,0.000,ALERT,212.16,299.97,59.965,1488934804,"201051344000569","219011344069620",0.00,4.00,0,289.75,301.77,0.0,0.0,0.000,643916.8,643916.8,28603,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934873,1704987.00
03/07/2017 20:00,2,0.000,ALERT,212.38,299.97,59.975,1488934804,"201051344000983","219011344069620",0.00,4.00,0,289.45,301.47,0.0,0.0,0.000,635029.8,635029.8,28800,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934874,1704988.00
03/07/2017 20:00,2,0.000,ALERT,212.38,299.37,60.007,1488934804,"201051344001158","219011344069620",0.00,3.30,0,288.85,300.57,0.0,0.0,0.000,621732.8,621732.8,29158,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934876,1704989.00
03/07/2017 20:00,2,0.000,ALERT,212.83,300.27,59.965,1488934804,"201051344000576","219011344069620",0.00,3.70,0,289.75,301.47,0.0,0.0,0.000,634906.3,634906.3,28675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488934878,1704990.00
03/07/2017 20:00,2,0.000,ALERT,210.80,296.36,59.959,1488934804,"274151322000087","219011344069620",0.00,5.50,0,292.16,297.87,0.0,0.0,0.000,835180.6,835180.6,29035,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488934880,1704991.00
03/07/2017 20:15,2,0.000,ALERT,212.61,299.37,59.965,1488935704,"201051344000645","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,634127.7,634127.7,28712,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935706,1704992.00
03/07/2017 20:15,2,0.000,ALERT,210.57,296.06,59.933,1488935704,"274151322000085","219011344069620",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,861350.3,861350.3,28738,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935707,1704993.00
03/07/2017 20:15,2,0.000,ALERT,212.83,299.07,59.959,1488935704,"201051344000633","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,621003.2,621003.2,29262,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935709,1704994.00
03/07/2017 20:15,2,0.000,ALERT,212.38,299.37,59.965,1488935704,"201051344000469","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,623789.8,623789.8,29224,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935711,1704995.00
03/07/2017 20:15,2,0.000,ALERT,211.48,298.47,59.959,1488935704,"201051344000646","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,618718.6,618718.6,29128,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935713,1704996.00
03/07/2017 20:15,2,0.000,ALERT,210.35,296.66,59.954,1488935704,"274151322000052","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,891334.3,891334.3,28500,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935715,1704997.00
03/07/2017 20:15,2,0.000,ALERT,211.70,298.17,59.949,1488935704,"201051344000585","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,628802.3,628802.3,29285,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935716,1704998.00
03/07/2017 20:15,2,0.000,ALERT,211.48,298.17,59.981,1488935704,"201051344001230","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,622509.6,622509.6,28993,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935718,1704999.00
03/07/2017 20:15,2,0.000,ALERT,212.16,299.37,59.912,1488935704,"201051344000582","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,612755.6,612755.6,29203,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935720,1705000.00
03/07/2017 20:15,2,0.000,ALERT,211.25,298.47,59.959,1488935704,"201051344000955","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,630879.0,630879.0,29089,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935722,1705001.00
03/07/2017 20:15,2,0.000,ALERT,210.57,295.46,59.954,1488935704,"274151322000094","219011344069620",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,731388.9,731388.9,29589,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935724,1705002.00
03/07/2017 20:15,2,0.000,ALERT,212.16,299.67,59.959,1488935704,"201051344000579","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,640957.6,640957.6,29049,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935725,1705003.00
03/07/2017 20:15,2,0.000,ALERT,211.48,298.77,59.965,1488935704,"201051344000890","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,624579.2,624579.2,29215,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935727,1705004.00
03/07/2017 20:15,2,0.000,ALERT,211.70,298.47,59.975,1488935704,"201051344000438","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,627488.7,627488.7,29176,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935729,1705005.00
03/07/2017 20:15,2,0.000,ALERT,211.70,297.87,59.959,1488935704,"201051344000417","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,604310.0,604310.0,29479,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935731,1705006.00
03/07/2017 20:15,2,0.000,ALERT,210.57,296.66,59.949,1488935704,"274151322000083","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,882355.7,882355.7,28557,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935732,1705007.00
03/07/2017 20:15,2,0.000,ALERT,210.80,295.76,59.944,1488935704,"274151322000076","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,940129.7,940129.7,28656,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935734,1705008.00
03/07/2017 20:15,2,0.000,ALERT,212.16,300.57,59.959,1488935704,"201051344000868","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,622474.7,622474.7,29251,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935736,1705009.00
03/07/2017 20:15,2,0.000,ALERT,210.35,296.96,59.959,1488935704,"274151322000095","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,931151.9,931151.9,28776,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935738,1705010.00
03/07/2017 20:15,2,0.000,ALERT,211.93,299.67,59.959,1488935704,"201051344000988","219011344069620",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,578413.5,578413.5,29290,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935740,1705011.00
03/07/2017 20:15,2,0.000,ALERT,211.48,297.57,59.965,1488935704,"201051344001025","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,626302.4,626302.4,29379,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935742,1705012.00
03/07/2017 20:15,2,0.000,ALERT,211.93,299.37,59.954,1488935704,"201051344000458","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,634037.8,634037.8,28869,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935743,1705013.00
03/07/2017 20:15,2,0.000,ALERT,212.61,299.07,59.975,1488935704,"201051344000853","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,634214.5,634214.5,28713,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935745,1705014.00
03/07/2017 20:15,2,0.000,ALERT,211.93,298.47,59.959,1488935704,"201051344000685","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,627575.0,627575.0,29056,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935747,1705015.00
03/07/2017 20:15,2,0.000,ALERT,211.70,297.87,59.944,1488935704,"201051344000917","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,623979.9,623979.9,29047,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935749,1705016.00
03/07/2017 20:15,2,0.000,ALERT,211.93,298.47,59.970,1488935704,"201051344001145","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,631905.1,631905.1,28886,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935751,1705017.00
03/07/2017 20:15,2,0.000,ALERT,211.70,297.87,59.965,1488935704,"201051344000651","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,620810.1,620810.1,29259,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935753,1705018.00
03/07/2017 20:15,2,0.000,ALERT,209.90,296.06,59.959,1488935704,"274151322000088","219011344069620",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,845247.5,845247.5,28780,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935755,1705019.00
03/07/2017 20:15,2,0.000,ALERT,211.03,295.16,59.965,1488935704,"274151322000068","219011344069620",0.00,5.00,0,293.66,296.96,0.0,0.0,0.000,731948.8,731948.8,29499,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935756,1705020.00
03/07/2017 20:15,2,0.000,ALERT,211.03,298.17,59.965,1488935704,"201051344001135","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,616875.9,616875.9,29279,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935758,1705021.00
03/07/2017 20:15,2,0.000,ALERT,211.70,299.97,59.959,1488935704,"201051344000594","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,636005.5,636005.5,29125,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935760,1705022.00
03/07/2017 20:15,2,0.000,ALERT,211.70,298.17,59.959,1488935704,"201051344001203","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,624990.2,624990.2,29319,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935762,1705023.00
03/07/2017 20:15,2,0.000,ALERT,210.12,295.46,59.975,1488935704,"274151322000054","219011344069620",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,863547.9,863547.9,28679,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935764,1705024.00
03/07/2017 20:15,2,0.000,ALERT,212.38,298.77,59.959,1488935704,"201051344000867","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,621739.1,621739.1,29286,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935765,1705025.00
03/07/2017 20:15,2,0.000,ALERT,211.48,298.17,59.959,1488935704,"201051344001093","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,623632.3,623632.3,29140,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935767,1705026.00
03/07/2017 20:15,2,0.000,ALERT,211.70,298.77,59.996,1488935704,"201051344000900","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,642135.5,642135.5,28623,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935769,1705027.00
03/07/2017 20:15,2,0.000,ALERT,212.16,298.47,59.975,1488935704,"201051344000648","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,631857.3,631857.3,28700,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935771,1705028.00
03/07/2017 20:15,2,0.000,ALERT,211.93,299.67,59.965,1488935704,"201051344000569","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,643916.8,643916.8,28605,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935773,1705029.00
03/07/2017 20:15,2,0.000,ALERT,211.93,299.07,59.981,1488935704,"201051344000983","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,635029.8,635029.8,28802,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488935775,1705030.00
03/07/2017 20:15,2,0.000,ALERT,212.16,299.07,59.986,1488935704,"201051344001158","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,621732.8,621732.8,29160,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935776,1705031.00
03/07/2017 20:15,2,0.000,ALERT,212.38,299.67,59.928,1488935704,"201051344000576","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,634906.3,634906.3,28677,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935778,1705032.00
03/07/2017 20:15,2,0.000,ALERT,209.90,294.56,59.933,1488935704,"274151322000087","219011344069620",0.00,5.00,0,293.06,297.26,0.0,0.0,0.000,835180.6,835180.6,29037,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488935780,1705033.00
03/07/2017 20:30,2,0.000,ALERT,212.61,299.07,59.954,1488936604,"201051344000645","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,634127.7,634127.7,28714,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936606,1705034.00
03/07/2017 20:30,2,0.000,ALERT,210.80,296.96,59.991,1488936604,"274151322000085","219011344069620",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,861350.3,861350.3,28740,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936607,1705035.00
03/07/2017 20:30,2,0.000,ALERT,212.83,298.77,59.970,1488936604,"201051344000633","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,621003.2,621003.2,29264,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936609,1705036.00
03/07/2017 20:30,2,0.000,ALERT,212.16,299.07,59.986,1488936604,"201051344000469","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,623789.8,623789.8,29226,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936611,1705037.00
03/07/2017 20:30,2,0.000,ALERT,211.25,298.47,59.954,1488936604,"201051344000646","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,618718.6,618718.6,29130,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936613,1705038.00
03/07/2017 20:30,2,0.000,ALERT,210.35,296.96,59.981,1488936604,"274151322000052","219011344069620",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,891334.3,891334.3,28502,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936615,1705039.00
03/07/2017 20:30,2,0.000,ALERT,211.70,298.47,59.991,1488936604,"201051344000585","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,628802.3,628802.3,29287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936616,1705040.00
03/07/2017 20:30,2,0.000,ALERT,211.48,298.77,59.981,1488936604,"201051344001230","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,622509.6,622509.6,28995,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936618,1705041.00
03/07/2017 20:30,2,0.000,ALERT,212.16,299.07,59.975,1488936604,"201051344000582","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,612755.6,612755.6,29205,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936620,1705042.00
03/07/2017 20:30,2,0.000,ALERT,211.25,298.17,59.981,1488936604,"201051344000955","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,630879.0,630879.0,29091,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936622,1705043.00
03/07/2017 20:30,2,0.000,ALERT,210.57,296.06,59.975,1488936604,"274151322000094","219011344069620",0.00,3.30,0,293.66,297.26,0.0,0.0,0.000,731388.9,731388.9,29591,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936624,1705044.00
03/07/2017 20:30,2,0.000,ALERT,211.93,299.37,59.975,1488936604,"201051344000579","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,640957.6,640957.6,29051,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936625,1705045.00
