ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 20:30,2,0.000,ALERT,211.25,298.77,59.981,1488936604,"201051344000890","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,624579.2,624579.2,29217,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936627,1705046.00
03/07/2017 20:30,2,0.000,ALERT,211.70,298.17,59.970,1488936604,"201051344000438","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,627488.7,627488.7,29178,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936629,1705047.00
03/07/2017 20:30,2,0.000,ALERT,211.70,297.57,59.975,1488936604,"201051344000417","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,604310.0,604310.0,29481,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936631,1705048.00
03/07/2017 20:30,2,0.000,ALERT,210.57,297.26,59.981,1488936604,"274151322000083","219011344069620",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,882355.7,882355.7,28559,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936632,1705049.00
03/07/2017 20:30,2,0.000,ALERT,211.03,296.06,59.975,1488936604,"274151322000076","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,940129.7,940129.7,28658,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936634,1705050.00
03/07/2017 20:30,2,0.000,ALERT,211.93,299.67,59.996,1488936604,"201051344000868","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,622474.7,622474.7,29253,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936636,1705051.00
03/07/2017 20:30,2,0.000,ALERT,210.35,297.26,59.975,1488936604,"274151322000095","219011344069620",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,931151.9,931151.9,28778,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936638,1705052.00
03/07/2017 20:30,2,0.000,ALERT,211.70,298.77,59.975,1488936604,"201051344000988","219011344069620",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,578413.5,578413.5,29292,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936640,1705053.00
03/07/2017 20:30,2,0.000,ALERT,211.25,297.57,59.996,1488936604,"201051344001025","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,626302.4,626302.4,29381,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936642,1705054.00
03/07/2017 20:30,2,0.000,ALERT,211.70,298.77,60.012,1488936604,"201051344000458","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,634037.8,634037.8,28871,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936643,1705055.00
03/07/2017 20:30,2,0.000,ALERT,212.16,298.47,59.996,1488936604,"201051344000853","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,634214.5,634214.5,28715,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936645,1705056.00
03/07/2017 20:30,2,0.000,ALERT,211.93,298.17,59.991,1488936604,"201051344000685","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,627575.0,627575.0,29058,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936647,1705057.00
03/07/2017 20:30,2,0.000,ALERT,211.70,297.87,59.970,1488936604,"201051344000917","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,623979.9,623979.9,29049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936649,1705058.00
03/07/2017 20:30,2,0.000,ALERT,211.70,298.17,59.970,1488936604,"201051344001145","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,631905.1,631905.1,28888,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936651,1705059.00
03/07/2017 20:30,2,0.000,ALERT,211.70,297.57,60.018,1488936604,"201051344000651","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,620810.1,620810.1,29261,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936652,1705060.00
03/07/2017 20:30,2,0.000,ALERT,209.90,296.06,59.975,1488936604,"274151322000088","219011344069620",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,845247.5,845247.5,28782,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936654,1705061.00
03/07/2017 20:30,2,0.000,ALERT,210.80,295.76,59.970,1488936604,"274151322000068","219011344069620",0.00,4.50,0,293.36,296.96,0.0,0.0,0.000,731948.8,731948.8,29501,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936656,1705062.00
03/07/2017 20:30,2,0.000,ALERT,211.25,298.47,59.991,1488936604,"201051344001135","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,616875.9,616875.9,29281,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936658,1705063.00
03/07/2017 20:30,2,0.000,ALERT,211.48,299.07,59.975,1488936604,"201051344000594","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,636005.5,636005.5,29127,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936660,1705064.00
03/07/2017 20:30,2,0.000,ALERT,211.48,297.87,59.970,1488936604,"201051344001203","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,624990.2,624990.2,29321,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936662,1705065.00
03/07/2017 20:30,2,0.000,ALERT,210.12,296.96,59.981,1488936604,"274151322000054","219011344069620",0.00,4.50,0,293.66,298.17,0.0,0.0,0.000,863547.9,863547.9,28681,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936663,1705066.00
03/07/2017 20:30,2,0.000,ALERT,212.16,298.17,59.975,1488936604,"201051344000867","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,621739.1,621739.1,29288,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936665,1705067.00
03/07/2017 20:30,2,0.000,ALERT,211.48,298.17,59.986,1488936604,"201051344001093","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,623632.3,623632.3,29142,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936667,1705068.00
03/07/2017 20:30,2,0.000,ALERT,211.70,298.77,59.975,1488936604,"201051344000900","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,642135.5,642135.5,28625,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936669,1705069.00
03/07/2017 20:30,2,0.000,ALERT,212.16,298.17,59.981,1488936604,"201051344000648","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,631857.3,631857.3,28702,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936671,1705070.00
03/07/2017 20:30,2,0.000,ALERT,211.70,299.07,59.986,1488936604,"201051344000569","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,643916.8,643916.8,28607,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936672,1705071.00
03/07/2017 20:30,2,0.000,ALERT,211.70,299.07,59.986,1488936604,"201051344000983","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,635029.8,635029.8,28804,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936674,1705072.00
03/07/2017 20:30,2,0.000,ALERT,211.93,298.47,59.949,1488936604,"201051344001158","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,621732.8,621732.8,29162,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936676,1705073.00
03/07/2017 20:30,2,0.000,ALERT,212.38,299.37,59.991,1488936604,"201051344000576","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,634906.3,634906.3,28679,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488936678,1705074.00
03/07/2017 20:30,2,0.000,ALERT,210.35,295.76,59.944,1488936604,"274151322000087","219011344069620",0.00,4.50,0,292.76,297.26,0.0,0.0,0.000,835180.6,835180.6,29039,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488936680,1705075.00
03/07/2017 20:45,2,0.000,ALERT,212.38,299.07,59.991,1488937503,"201051344000645","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,634127.7,634127.7,28716,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937505,1705076.00
03/07/2017 20:45,2,0.000,ALERT,210.35,296.66,59.975,1488937503,"274151322000085","219011344069620",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,861350.3,861350.3,28742,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488937507,1705077.00
03/07/2017 20:45,2,0.000,ALERT,212.38,298.77,59.986,1488937503,"201051344000633","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,621003.2,621003.2,29266,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937509,1705078.00
03/07/2017 20:45,2,0.000,ALERT,211.93,298.77,60.007,1488937503,"201051344000469","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,623789.8,623789.8,29228,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937510,1705079.00
03/07/2017 20:45,2,0.000,ALERT,211.25,298.17,60.023,1488937503,"201051344000646","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,618718.6,618718.6,29132,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937512,1705080.00
03/07/2017 20:45,2,0.000,ALERT,210.12,296.66,59.986,1488937503,"274151322000052","219011344069620",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,891334.3,891334.3,28504,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937514,1705081.00
03/07/2017 20:45,2,0.000,ALERT,211.70,298.47,59.986,1488937503,"201051344000585","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,628802.3,628802.3,29289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937516,1705082.00
03/07/2017 20:45,2,0.000,ALERT,211.48,298.47,59.986,1488937503,"201051344001230","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,622509.6,622509.6,28997,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937518,1705083.00
03/07/2017 20:45,2,0.000,ALERT,212.16,299.37,60.007,1488937503,"201051344000582","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,612755.6,612755.6,29207,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937519,1705084.00
03/07/2017 20:45,2,0.000,ALERT,211.25,298.47,59.986,1488937503,"201051344000955","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,630879.0,630879.0,29093,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488937521,1705085.00
03/07/2017 20:45,2,0.000,ALERT,210.12,295.46,59.975,1488937503,"274151322000094","219011344069620",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,731388.9,731388.9,29593,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937523,1705086.00
03/07/2017 20:45,2,0.000,ALERT,211.93,299.37,59.996,1488937503,"201051344000579","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,640957.6,640957.6,29053,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488937525,1705087.00
03/07/2017 20:45,2,0.000,ALERT,211.48,298.77,59.986,1488937503,"201051344000890","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,624579.2,624579.2,29219,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937526,1705088.00
03/07/2017 20:45,2,0.000,ALERT,211.70,298.17,59.986,1488937503,"201051344000438","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,627488.7,627488.7,29180,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937528,1705089.00
03/07/2017 20:45,2,0.000,ALERT,211.93,297.87,59.986,1488937503,"201051344000417","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,604310.0,604310.0,29483,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937530,1705090.00
03/07/2017 20:45,2,0.000,ALERT,210.57,297.26,59.981,1488937503,"274151322000083","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,882355.7,882355.7,28561,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937532,1705091.00
03/07/2017 20:45,2,0.000,ALERT,210.80,296.96,59.981,1488937503,"274151322000076","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,940129.7,940129.7,28660,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488937534,1705092.00
03/07/2017 20:45,2,0.000,ALERT,211.70,299.67,59.996,1488937503,"201051344000868","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,622474.7,622474.7,29255,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937536,1705093.00
03/07/2017 20:45,2,0.000,ALERT,210.35,297.26,59.981,1488937503,"274151322000095","219011344069620",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,931151.9,931151.9,28780,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937538,1705094.00
03/07/2017 20:45,2,0.000,ALERT,211.70,298.77,59.996,1488937503,"201051344000988","219011344069620",0.00,3.30,0,293.96,300.57,0.0,0.0,0.000,578413.5,578413.5,29294,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937539,1705095.00
03/07/2017 20:45,2,0.000,ALERT,211.70,297.57,60.002,1488937503,"201051344001025","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,626302.4,626302.4,29383,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937541,1705096.00
03/07/2017 20:45,2,0.000,ALERT,211.70,298.77,59.996,1488937503,"201051344000458","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,634037.8,634037.8,28873,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937543,1705097.00
03/07/2017 20:45,2,0.000,ALERT,212.38,298.77,60.002,1488937503,"201051344000853","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,634214.5,634214.5,28717,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937545,1705098.00
03/07/2017 20:45,2,0.000,ALERT,212.16,298.77,60.002,1488937503,"201051344000685","219011344069620",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,627575.0,627575.0,29060,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937547,1705099.00
03/07/2017 20:45,2,0.000,ALERT,211.70,297.87,60.002,1488937503,"201051344000917","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,623979.9,623979.9,29051,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937548,1705100.00
03/07/2017 20:45,2,0.000,ALERT,212.16,298.77,60.002,1488937503,"201051344001145","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,631905.1,631905.1,28890,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488937550,1705101.00
03/07/2017 20:45,2,0.000,ALERT,211.93,297.87,60.007,1488937503,"201051344000651","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,620810.1,620810.1,29263,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937552,1705102.00
03/07/2017 20:45,2,0.000,ALERT,210.12,295.76,60.002,1488937503,"274151322000088","219011344069620",0.00,4.00,0,293.96,297.57,0.0,0.0,0.000,845247.5,845247.5,28784,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488937554,1705103.00
03/07/2017 20:45,2,0.000,ALERT,211.25,296.06,60.023,1488937503,"274151322000068","219011344069620",0.00,4.00,0,293.66,296.96,0.0,0.0,0.000,731948.8,731948.8,29503,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937556,1705104.00
03/07/2017 20:45,2,0.000,ALERT,211.48,298.47,60.007,1488937503,"201051344001135","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,616875.9,616875.9,29283,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488937557,1705105.00
03/07/2017 20:45,2,0.000,ALERT,211.48,299.37,60.007,1488937503,"201051344000594","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,636005.5,636005.5,29129,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937559,1705106.00
03/07/2017 20:45,2,0.000,ALERT,211.93,298.17,60.012,1488937503,"201051344001203","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,624990.2,624990.2,29323,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937561,1705107.00
03/07/2017 20:45,2,0.000,ALERT,210.35,297.26,60.002,1488937503,"274151322000054","219011344069620",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,863547.9,863547.9,28683,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937563,1705108.00
03/07/2017 20:45,2,0.000,ALERT,212.16,298.47,60.007,1488937503,"201051344000867","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,621739.1,621739.1,29290,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937565,1705109.00
03/07/2017 20:45,2,0.000,ALERT,211.70,298.47,60.018,1488937503,"201051344001093","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,623632.3,623632.3,29144,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937566,1705110.00
03/07/2017 20:45,2,0.000,ALERT,211.70,299.07,60.034,1488937503,"201051344000900","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,642135.5,642135.5,28627,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488937568,1705111.00
03/07/2017 20:45,2,0.000,ALERT,211.93,298.17,60.012,1488937503,"201051344000648","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,631857.3,631857.3,28704,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937570,1705112.00
03/07/2017 20:45,2,0.000,ALERT,212.16,299.67,60.018,1488937503,"201051344000569","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,643916.8,643916.8,28609,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937572,1705113.00
03/07/2017 20:45,2,0.000,ALERT,211.93,299.07,59.970,1488937503,"201051344000983","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,635029.8,635029.8,28806,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937574,1705114.00
03/07/2017 20:45,2,0.000,ALERT,211.93,299.07,60.018,1488937503,"201051344001158","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,621732.8,621732.8,29164,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937575,1705115.00
03/07/2017 20:45,2,0.000,ALERT,212.38,299.67,60.012,1488937503,"201051344000576","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,634906.3,634906.3,28681,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488937577,1705116.00
03/07/2017 20:45,2,0.000,ALERT,210.57,295.46,60.007,1488937503,"274151322000087","219011344069620",0.00,4.50,0,293.06,297.26,0.0,0.0,0.000,835180.6,835180.6,29041,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488937579,1705117.00
03/07/2017 21:00,2,0.000,ALERT,212.83,299.97,60.007,1488938403,"201051344000645","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,634127.7,634127.7,28718,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938405,1705118.00
03/07/2017 21:00,2,0.000,ALERT,211.03,297.57,59.959,1488938403,"274151322000085","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,861350.3,861350.3,28744,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938407,1705119.00
03/07/2017 21:00,2,0.000,ALERT,213.06,299.97,59.954,1488938403,"201051344000633","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,621003.2,621003.2,29268,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938408,1705120.00
03/07/2017 21:00,2,0.000,ALERT,212.38,299.97,59.965,1488938403,"201051344000469","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,623789.8,623789.8,29230,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938410,1705121.00
03/07/2017 21:00,2,0.000,ALERT,211.70,299.07,59.938,1488938403,"201051344000646","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,618718.6,618718.6,29134,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938412,1705122.00
03/07/2017 21:00,2,0.000,ALERT,210.57,297.26,59.965,1488938403,"274151322000052","219011344069620",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,891334.3,891334.3,28506,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938414,1705123.00
03/07/2017 21:00,2,0.000,ALERT,212.16,299.37,59.975,1488938403,"201051344000585","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,628802.3,628802.3,29291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938416,1705124.00
03/07/2017 21:00,2,0.000,ALERT,211.70,299.67,59.970,1488938403,"201051344001230","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,622509.6,622509.6,28999,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938418,1705125.00
03/07/2017 21:00,2,0.000,ALERT,212.16,299.67,59.970,1488938403,"201051344000582","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,612755.6,612755.6,29209,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938419,1705126.00
03/07/2017 21:00,2,0.000,ALERT,211.48,299.07,60.002,1488938403,"201051344000955","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,630879.0,630879.0,29095,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938421,1705127.00
03/07/2017 21:00,2,0.000,ALERT,210.80,296.06,59.933,1488938403,"274151322000094","219011344069620",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,731388.9,731388.9,29595,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938423,1705128.00
03/07/2017 21:00,2,0.000,ALERT,212.38,300.57,59.949,1488938403,"201051344000579","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,640957.6,640957.6,29055,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938425,1705129.00
03/07/2017 21:00,2,0.000,ALERT,211.70,299.37,59.981,1488938403,"201051344000890","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,624579.2,624579.2,29221,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938427,1705130.00
03/07/2017 21:00,2,0.000,ALERT,211.93,298.77,59.912,1488938403,"201051344000438","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,627488.7,627488.7,29182,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938428,1705131.00
03/07/2017 21:00,2,0.000,ALERT,211.93,298.47,59.959,1488938403,"201051344000417","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,604310.0,604310.0,29485,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938430,1705132.00
03/07/2017 21:00,2,0.000,ALERT,211.03,298.17,59.933,1488938403,"274151322000083","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,882355.7,882355.7,28563,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938432,1705133.00
03/07/2017 21:00,2,0.000,ALERT,211.48,297.57,59.938,1488938403,"274151322000076","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,940129.7,940129.7,28662,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938434,1705134.00
03/07/2017 21:00,2,0.000,ALERT,212.16,300.57,59.954,1488938403,"201051344000868","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,622474.7,622474.7,29257,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938436,1705135.00
03/07/2017 21:00,2,0.000,ALERT,211.03,298.47,59.954,1488938403,"274151322000095","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,931151.9,931151.9,28782,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938437,1705136.00
03/07/2017 21:00,2,0.000,ALERT,212.16,299.97,59.949,1488938403,"201051344000988","219011344069620",0.00,3.30,0,294.56,301.17,0.0,0.0,0.000,578413.5,578413.5,29296,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938439,1705137.00
03/07/2017 21:00,2,0.000,ALERT,211.70,298.47,59.949,1488938403,"201051344001025","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,626302.4,626302.4,29385,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938441,1705138.00
03/07/2017 21:00,2,0.000,ALERT,212.16,299.97,59.959,1488938403,"201051344000458","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,634037.8,634037.8,28875,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938443,1705139.00
03/07/2017 21:00,2,0.000,ALERT,212.83,299.67,59.954,1488938403,"201051344000853","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,634214.5,634214.5,28719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938445,1705140.00
03/07/2017 21:00,2,0.000,ALERT,212.16,299.07,59.965,1488938403,"201051344000685","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,627575.0,627575.0,29062,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938446,1705141.00
03/07/2017 21:00,2,0.000,ALERT,211.93,298.47,59.954,1488938403,"201051344000917","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,623979.9,623979.9,29053,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938448,1705142.00
03/07/2017 21:00,2,0.000,ALERT,211.93,299.07,59.954,1488938403,"201051344001145","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,631905.1,631905.1,28892,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938450,1705143.00
03/07/2017 21:00,2,0.000,ALERT,211.93,298.47,59.944,1488938403,"201051344000651","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,620810.1,620810.1,29265,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938452,1705144.00
03/07/2017 21:00,2,0.000,ALERT,210.57,297.26,59.949,1488938403,"274151322000088","219011344069620",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,845247.5,845247.5,28786,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938454,1705145.00
03/07/2017 21:00,2,0.000,ALERT,211.48,296.66,59.954,1488938403,"274151322000068","219011344069620",0.00,4.00,0,294.26,297.87,0.0,0.0,0.000,731948.8,731948.8,29505,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938456,1705146.00
03/07/2017 21:00,2,0.000,ALERT,211.48,298.77,59.959,1488938403,"201051344001135","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,616875.9,616875.9,29285,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938457,1705147.00
03/07/2017 21:00,2,0.000,ALERT,211.93,300.27,59.954,1488938403,"201051344000594","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,636005.5,636005.5,29131,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938459,1705148.00
03/07/2017 21:00,2,0.000,ALERT,211.93,298.47,59.959,1488938403,"201051344001203","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,624990.2,624990.2,29325,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938461,1705149.00
03/07/2017 21:00,2,0.000,ALERT,210.80,297.26,59.949,1488938403,"274151322000054","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,863547.9,863547.9,28685,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938463,1705150.00
03/07/2017 21:00,2,0.000,ALERT,212.61,299.67,59.954,1488938403,"201051344000867","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,621739.1,621739.1,29292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938465,1705151.00
03/07/2017 21:00,2,0.000,ALERT,211.70,299.07,59.917,1488938403,"201051344001093","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,623632.3,623632.3,29146,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938466,1705152.00
03/07/2017 21:00,2,0.000,ALERT,212.16,300.27,59.954,1488938403,"201051344000900","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,642135.5,642135.5,28629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938468,1705153.00
03/07/2017 21:00,2,0.000,ALERT,212.61,299.37,59.954,1488938403,"201051344000648","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,631857.3,631857.3,28706,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938470,1705154.00
03/07/2017 21:00,2,0.000,ALERT,212.38,300.57,59.949,1488938403,"201051344000569","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,643916.8,643916.8,28611,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938472,1705155.00
03/07/2017 21:00,2,0.000,ALERT,212.38,300.27,59.949,1488938403,"201051344000983","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,635029.8,635029.8,28808,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488938473,1705156.00
03/07/2017 21:00,2,0.000,ALERT,212.38,299.97,59.938,1488938403,"201051344001158","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,621732.8,621732.8,29166,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938475,1705157.00
03/07/2017 21:00,2,0.000,ALERT,212.83,300.57,59.944,1488938403,"201051344000576","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,634906.3,634906.3,28683,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938477,1705158.00
03/07/2017 21:00,2,0.000,ALERT,211.03,296.66,59.944,1488938403,"274151322000087","219011344069620",0.00,4.00,0,293.66,298.17,0.0,0.0,0.000,835180.6,835180.6,29043,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488938479,1705159.00
03/07/2017 21:15,2,0.000,ALERT,212.83,299.67,59.991,1488939303,"201051344000645","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,634127.7,634127.7,28720,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939305,1705160.00
03/07/2017 21:15,2,0.000,ALERT,211.03,296.66,60.007,1488939303,"274151322000085","219011344069620",0.00,3.30,0,293.06,299.07,0.0,0.0,0.000,861350.3,861350.3,28746,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488939307,1705161.00
03/07/2017 21:15,2,0.000,ALERT,213.06,299.67,59.996,1488939303,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,621003.2,621003.2,29270,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939309,1705162.00
03/07/2017 21:15,2,0.000,ALERT,212.61,299.67,59.981,1488939303,"201051344000469","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,623789.8,623789.8,29232,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939311,1705163.00
03/07/2017 21:15,2,0.000,ALERT,211.70,298.47,59.996,1488939303,"201051344000646","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,618718.6,618718.6,29136,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939313,1705164.00
03/07/2017 21:15,2,0.000,ALERT,210.80,297.26,60.002,1488939303,"274151322000052","219011344069620",0.00,3.30,0,293.06,299.37,0.0,0.0,0.000,891334.3,891334.3,28508,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939315,1705165.00
03/07/2017 21:15,2,0.000,ALERT,212.16,298.77,60.002,1488939303,"201051344000585","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,628802.3,628802.3,29293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939317,1705166.00
03/07/2017 21:15,2,0.000,ALERT,211.70,298.77,60.007,1488939303,"201051344001230","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,622509.6,622509.6,29001,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488939318,1705167.00
03/07/2017 21:15,2,0.000,ALERT,212.38,299.37,60.002,1488939303,"201051344000582","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,612755.6,612755.6,29211,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939320,1705168.00
03/07/2017 21:15,2,0.000,ALERT,211.48,298.47,59.996,1488939303,"201051344000955","219011344069620",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,630879.0,630879.0,29097,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939322,1705169.00
03/07/2017 21:15,2,0.000,ALERT,210.80,295.76,60.002,1488939303,"274151322000094","219011344069620",0.00,3.00,0,292.76,298.17,0.0,0.0,0.000,731388.9,731388.9,29597,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939324,1705170.00
03/07/2017 21:15,2,0.000,ALERT,212.61,300.27,60.007,1488939303,"201051344000579","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,640957.6,640957.6,29057,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939326,1705171.00
03/07/2017 21:15,2,0.000,ALERT,211.70,298.77,59.996,1488939303,"201051344000890","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,624579.2,624579.2,29223,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488939327,1705172.00
03/07/2017 21:15,2,0.000,ALERT,211.93,298.17,60.002,1488939303,"201051344000438","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,627488.7,627488.7,29184,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939329,1705173.00
03/07/2017 21:15,2,0.000,ALERT,212.16,298.17,59.996,1488939303,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,604310.0,604310.0,29487,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939331,1705174.00
03/07/2017 21:15,2,0.000,ALERT,210.80,296.66,59.991,1488939303,"274151322000083","219011344069620",0.00,3.30,0,293.36,299.67,0.0,0.0,0.000,882355.7,882355.7,28565,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488939333,1705175.00
03/07/2017 21:15,2,0.000,ALERT,211.48,296.06,59.991,1488939303,"274151322000076","219011344069620",0.00,3.30,0,293.36,299.37,0.0,0.0,0.000,940129.7,940129.7,28664,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939334,1705176.00
03/07/2017 21:15,2,0.000,ALERT,212.38,300.57,59.996,1488939303,"201051344000868","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,622474.7,622474.7,29259,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939336,1705177.00
03/07/2017 21:15,2,0.000,ALERT,210.57,297.26,59.991,1488939303,"274151322000095","219011344069620",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,931151.9,931151.9,28784,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939338,1705178.00
03/07/2017 21:15,2,0.000,ALERT,212.38,299.67,59.959,1488939303,"201051344000988","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,578413.5,578413.5,29298,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488939340,1705179.00
03/07/2017 21:15,2,0.000,ALERT,211.70,297.57,59.991,1488939303,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,626302.4,626302.4,29387,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939342,1705180.00
03/07/2017 21:15,2,0.000,ALERT,212.38,299.97,59.986,1488939303,"201051344000458","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,634037.8,634037.8,28877,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939344,1705181.00
03/07/2017 21:15,2,0.000,ALERT,213.06,299.97,59.991,1488939303,"201051344000853","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,634214.5,634214.5,28721,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488939345,1705182.00
03/07/2017 21:15,2,0.000,ALERT,212.38,298.47,59.991,1488939303,"201051344000685","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,627575.0,627575.0,29064,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488939347,1705183.00
03/07/2017 21:15,2,0.000,ALERT,212.16,297.87,59.986,1488939303,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,623979.9,623979.9,29055,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939349,1705184.00
03/07/2017 21:15,2,0.000,ALERT,212.16,298.77,59.991,1488939303,"201051344001145","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,631905.1,631905.1,28894,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939351,1705185.00
03/07/2017 21:15,2,0.000,ALERT,212.16,297.87,59.991,1488939303,"201051344000651","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,620810.1,620810.1,29267,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939353,1705186.00
03/07/2017 21:15,2,0.000,ALERT,210.12,296.06,59.981,1488939303,"274151322000088","219011344069620",0.00,4.00,0,293.06,299.07,0.0,0.0,0.000,845247.5,845247.5,28788,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939354,1705187.00
03/07/2017 21:15,2,0.000,ALERT,211.25,295.76,59.996,1488939303,"274151322000068","219011344069620",0.00,4.00,0,292.46,298.17,0.0,0.0,0.000,731948.8,731948.8,29507,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939356,1705188.00
03/07/2017 21:15,2,0.000,ALERT,211.48,298.47,59.981,1488939303,"201051344001135","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,616875.9,616875.9,29287,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939358,1705189.00
03/07/2017 21:15,2,0.000,ALERT,212.16,300.27,59.981,1488939303,"201051344000594","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,636005.5,636005.5,29133,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939360,1705190.00
