ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 21:15,2,0.000,ALERT,211.93,298.17,60.018,1488939303,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,624990.2,624990.2,29327,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939362,1705191.00
03/07/2017 21:15,2,0.000,ALERT,210.57,296.66,59.975,1488939303,"274151322000054","219011344069620",0.00,4.50,0,293.06,299.07,0.0,0.0,0.000,863547.9,863547.9,28687,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939363,1705192.00
03/07/2017 21:15,2,0.000,ALERT,212.83,299.37,59.986,1488939303,"201051344000867","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,621739.1,621739.1,29294,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939365,1705193.00
03/07/2017 21:15,2,0.000,ALERT,211.70,298.47,59.986,1488939303,"201051344001093","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,623632.3,623632.3,29148,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939367,1705194.00
03/07/2017 21:15,2,0.000,ALERT,212.38,299.97,59.991,1488939303,"201051344000900","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,642135.5,642135.5,28631,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939369,1705195.00
03/07/2017 21:15,2,0.000,ALERT,212.61,299.07,60.023,1488939303,"201051344000648","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,631857.3,631857.3,28708,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939370,1705196.00
03/07/2017 21:15,2,0.000,ALERT,212.61,300.57,59.986,1488939303,"201051344000569","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,643916.8,643916.8,28613,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939372,1705197.00
03/07/2017 21:15,2,0.000,ALERT,212.61,299.97,59.986,1488939303,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,635029.8,635029.8,28810,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939374,1705198.00
03/07/2017 21:15,2,0.000,ALERT,212.61,299.97,59.981,1488939303,"201051344001158","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,621732.8,621732.8,29168,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488939376,1705199.00
03/07/2017 21:15,2,0.000,ALERT,213.06,300.57,59.981,1488939303,"201051344000576","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,634906.3,634906.3,28685,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939378,1705200.00
03/07/2017 21:15,2,0.000,ALERT,210.80,295.16,59.970,1488939303,"274151322000087","219011344069620",0.00,4.00,0,292.16,298.17,0.0,0.0,0.000,835180.6,835180.6,29045,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488939380,1705201.00
03/07/2017 21:30,2,0.000,ALERT,213.06,299.97,59.965,1488940203,"201051344000645","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,634127.7,634127.7,28722,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488940205,1705202.00
03/07/2017 21:30,2,0.000,ALERT,211.48,297.57,59.954,1488940203,"274151322000085","219011344069620",0.00,3.70,0,293.96,301.17,0.0,0.0,0.000,861350.3,861350.3,28748,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940207,1705203.00
03/07/2017 21:30,2,0.000,ALERT,213.29,299.67,59.959,1488940203,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,621003.2,621003.2,29272,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940209,1705204.00
03/07/2017 21:30,2,0.000,ALERT,212.61,299.67,59.965,1488940203,"201051344000469","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,623789.8,623789.8,29234,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488940211,1705205.00
03/07/2017 21:30,2,0.000,ALERT,212.16,299.07,59.970,1488940203,"201051344000646","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,618718.6,618718.6,29138,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488940212,1705206.00
03/07/2017 21:30,2,0.000,ALERT,210.80,298.17,59.965,1488940203,"274151322000052","219011344069620",0.00,3.30,0,293.66,301.17,0.0,0.0,0.000,891334.3,891334.3,28510,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940214,1705207.00
03/07/2017 21:30,2,0.000,ALERT,212.38,299.07,59.981,1488940203,"201051344000585","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,628802.3,628802.3,29295,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940216,1705208.00
03/07/2017 21:30,2,0.000,ALERT,212.16,299.37,59.975,1488940203,"201051344001230","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,622509.6,622509.6,29003,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940218,1705209.00
03/07/2017 21:30,2,0.000,ALERT,212.83,299.97,59.970,1488940203,"201051344000582","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,612755.6,612755.6,29213,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940220,1705210.00
03/07/2017 21:30,2,0.000,ALERT,211.93,299.07,59.949,1488940203,"201051344000955","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,630879.0,630879.0,29099,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940221,1705211.00
03/07/2017 21:30,2,0.000,ALERT,211.25,296.96,59.970,1488940203,"274151322000094","219011344069620",0.00,3.00,0,293.36,300.57,0.0,0.0,0.000,731388.9,731388.9,29599,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940223,1705212.00
03/07/2017 21:30,2,0.000,ALERT,212.61,300.57,60.018,1488940203,"201051344000579","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,640957.6,640957.6,29059,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940225,1705213.00
03/07/2017 21:30,2,0.000,ALERT,212.16,299.67,59.975,1488940203,"201051344000890","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,624579.2,624579.2,29225,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940227,1705214.00
03/07/2017 21:30,2,0.000,ALERT,212.38,299.07,59.970,1488940203,"201051344000438","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,627488.7,627488.7,29186,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940229,1705215.00
03/07/2017 21:30,2,0.000,ALERT,212.38,298.47,59.970,1488940203,"201051344000417","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,604310.0,604310.0,29489,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940230,1705216.00
03/07/2017 21:30,2,0.000,ALERT,211.25,297.57,59.965,1488940203,"274151322000083","219011344069620",0.00,3.30,0,293.96,301.17,0.0,0.0,0.000,882355.7,882355.7,28567,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488940232,1705217.00
03/07/2017 21:30,2,0.000,ALERT,211.48,297.26,59.970,1488940203,"274151322000076","219011344069620",0.00,3.30,0,293.96,301.17,0.0,0.0,0.000,940129.7,940129.7,28666,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940234,1705218.00
03/07/2017 21:30,2,0.000,ALERT,212.61,300.57,59.981,1488940203,"201051344000868","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,622474.7,622474.7,29261,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488940236,1705219.00
03/07/2017 21:30,2,0.000,ALERT,211.25,297.87,59.975,1488940203,"274151322000095","219011344069620",0.00,2.50,0,295.16,301.77,0.0,0.0,0.000,931151.9,931151.9,28786,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940238,1705220.00
03/07/2017 21:30,2,0.000,ALERT,212.61,299.67,59.981,1488940203,"201051344000988","219011344069620",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,578413.5,578413.5,29300,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488940240,1705221.00
03/07/2017 21:30,2,0.000,ALERT,211.93,298.17,59.975,1488940203,"201051344001025","219011344069620",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,626302.4,626302.4,29389,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488940242,1705222.00
03/07/2017 21:30,2,0.000,ALERT,212.61,299.97,59.981,1488940203,"201051344000458","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,634037.8,634037.8,28879,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488940243,1705223.00
03/07/2017 21:30,2,0.000,ALERT,213.06,299.97,59.986,1488940203,"201051344000853","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,634214.5,634214.5,28723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940245,1705224.00
03/07/2017 21:30,2,0.000,ALERT,212.61,299.07,59.981,1488940203,"201051344000685","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,627575.0,627575.0,29066,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940247,1705225.00
03/07/2017 21:30,2,0.000,ALERT,212.61,298.77,59.938,1488940203,"201051344000917","219011344069620",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,623979.9,623979.9,29057,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940249,1705226.00
03/07/2017 21:30,2,0.000,ALERT,212.61,299.07,60.002,1488940203,"201051344001145","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,631905.1,631905.1,28896,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940250,1705227.00
03/07/2017 21:30,2,0.000,ALERT,212.16,298.17,59.986,1488940203,"201051344000651","219011344069620",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,620810.1,620810.1,29269,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940252,1705228.00
03/07/2017 21:30,2,0.000,ALERT,210.80,297.26,59.975,1488940203,"274151322000088","219011344069620",0.00,4.00,0,293.36,300.57,0.0,0.0,0.000,845247.5,845247.5,28790,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940254,1705229.00
03/07/2017 21:30,2,0.000,ALERT,211.70,296.06,60.012,1488940203,"274151322000068","219011344069620",0.00,4.00,0,293.06,299.67,0.0,0.0,0.000,731948.8,731948.8,29509,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488940256,1705230.00
03/07/2017 21:30,2,0.000,ALERT,211.93,299.07,59.981,1488940203,"201051344001135","219011344069620",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,616875.9,616875.9,29289,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940258,1705231.00
03/07/2017 21:30,2,0.000,ALERT,212.16,300.57,60.018,1488940203,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,636005.5,636005.5,29135,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940259,1705232.00
03/07/2017 21:30,2,0.000,ALERT,212.38,298.47,59.975,1488940203,"201051344001203","219011344069620",0.00,3.00,0,295.46,302.07,0.0,0.0,0.000,624990.2,624990.2,29329,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940261,1705233.00
03/07/2017 21:30,2,0.000,ALERT,210.80,296.66,59.975,1488940203,"274151322000054","219011344069620",0.00,4.00,0,293.66,300.87,0.0,0.0,0.000,863547.9,863547.9,28689,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940263,1705234.00
03/07/2017 21:30,2,0.000,ALERT,212.83,299.37,59.986,1488940203,"201051344000867","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,621739.1,621739.1,29296,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940265,1705235.00
03/07/2017 21:30,2,0.000,ALERT,212.38,299.07,59.975,1488940203,"201051344001093","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,623632.3,623632.3,29150,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940267,1705236.00
03/07/2017 21:30,2,0.000,ALERT,212.38,299.97,59.981,1488940203,"201051344000900","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,642135.5,642135.5,28633,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940268,1705237.00
03/07/2017 21:30,2,0.000,ALERT,212.83,299.37,59.981,1488940203,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,631857.3,631857.3,28710,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940270,1705238.00
03/07/2017 21:30,2,0.000,ALERT,212.61,300.57,60.012,1488940203,"201051344000569","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,643916.8,643916.8,28615,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940272,1705239.00
03/07/2017 21:30,2,0.000,ALERT,212.61,300.27,59.981,1488940203,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,635029.8,635029.8,28812,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940274,1705240.00
03/07/2017 21:30,2,0.000,ALERT,212.61,299.67,60.007,1488940203,"201051344001158","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,621732.8,621732.8,29170,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940276,1705241.00
03/07/2017 21:30,2,0.000,ALERT,213.06,300.27,59.975,1488940203,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,634906.3,634906.3,28687,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488940277,1705242.00
03/07/2017 21:30,2,0.000,ALERT,211.03,295.76,59.944,1488940203,"274151322000087","219011344069620",0.00,4.00,0,292.46,299.97,0.0,0.0,0.000,835180.6,835180.6,29047,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488940279,1705243.00
03/07/2017 21:45,2,0.000,ALERT,213.06,299.97,59.986,1488941104,"201051344000645","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,634127.7,634127.7,28724,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941106,1705244.00
03/07/2017 21:45,2,0.000,ALERT,211.25,297.87,59.991,1488941104,"274151322000085","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,861350.3,861350.3,28750,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941107,1705245.00
03/07/2017 21:45,2,0.000,ALERT,213.29,299.97,59.986,1488941104,"201051344000633","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,621003.2,621003.2,29274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941109,1705246.00
03/07/2017 21:45,2,0.000,ALERT,212.83,300.57,59.991,1488941104,"201051344000469","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,623789.8,623789.8,29236,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941111,1705247.00
03/07/2017 21:45,2,0.000,ALERT,211.93,299.07,60.002,1488941104,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,618718.6,618718.6,29140,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488941113,1705248.00
03/07/2017 21:45,2,0.000,ALERT,210.57,297.57,59.981,1488941104,"274151322000052","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,891334.3,891334.3,28512,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941115,1705249.00
03/07/2017 21:45,2,0.000,ALERT,212.16,299.37,60.018,1488941104,"201051344000585","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,628802.3,628802.3,29297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941116,1705250.00
03/07/2017 21:45,2,0.000,ALERT,212.16,299.67,59.996,1488941104,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,622509.6,622509.6,29005,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488941118,1705251.00
03/07/2017 21:45,2,0.000,ALERT,212.61,300.27,59.991,1488941104,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,612755.6,612755.6,29215,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941120,1705252.00
03/07/2017 21:45,2,0.000,ALERT,211.70,299.37,59.959,1488941104,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,630879.0,630879.0,29101,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941122,1705253.00
03/07/2017 21:45,2,0.000,ALERT,211.25,297.26,59.991,1488941104,"274151322000094","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,731388.9,731388.9,29601,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941123,1705254.00
03/07/2017 21:45,2,0.000,ALERT,212.61,301.17,59.996,1488941104,"201051344000579","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,640957.6,640957.6,29061,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488941125,1705255.00
03/07/2017 21:45,2,0.000,ALERT,211.70,299.67,60.007,1488941104,"201051344000890","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,624579.2,624579.2,29227,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941127,1705256.00
03/07/2017 21:45,2,0.000,ALERT,212.16,299.37,60.002,1488941104,"201051344000438","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,627488.7,627488.7,29188,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941129,1705257.00
03/07/2017 21:45,2,0.000,ALERT,212.16,298.77,60.028,1488941104,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,604310.0,604310.0,29491,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941131,1705258.00
03/07/2017 21:45,2,0.000,ALERT,211.03,298.47,60.002,1488941104,"274151322000083","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,882355.7,882355.7,28569,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941132,1705259.00
03/07/2017 21:45,2,0.000,ALERT,211.70,298.17,59.996,1488941104,"274151322000076","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,940129.7,940129.7,28668,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941134,1705260.00
03/07/2017 21:45,2,0.000,ALERT,212.38,300.87,60.007,1488941104,"201051344000868","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,622474.7,622474.7,29263,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941136,1705261.00
03/07/2017 21:45,2,0.000,ALERT,211.25,299.37,60.002,1488941104,"274151322000095","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,931151.9,931151.9,28788,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941138,1705262.00
03/07/2017 21:45,2,0.000,ALERT,212.38,300.27,60.007,1488941104,"201051344000988","219011344069620",0.00,3.70,0,295.46,301.77,0.0,0.0,0.000,578413.5,578413.5,29302,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941140,1705263.00
03/07/2017 21:45,2,0.000,ALERT,211.93,298.77,60.028,1488941104,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,626302.4,626302.4,29391,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941142,1705264.00
03/07/2017 21:45,2,0.000,ALERT,212.38,300.57,60.012,1488941104,"201051344000458","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,634037.8,634037.8,28881,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941143,1705265.00
03/07/2017 21:45,2,0.000,ALERT,213.06,300.57,59.996,1488941104,"201051344000853","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,634214.5,634214.5,28725,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488941145,1705266.00
03/07/2017 21:45,2,0.000,ALERT,212.16,299.07,60.007,1488941104,"201051344000685","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,627575.0,627575.0,29068,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488941147,1705267.00
03/07/2017 21:45,2,0.000,ALERT,212.38,298.47,60.012,1488941104,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,623979.9,623979.9,29059,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941149,1705268.00
03/07/2017 21:45,2,0.000,ALERT,212.16,299.07,60.007,1488941104,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,631905.1,631905.1,28898,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941151,1705269.00
03/07/2017 21:45,2,0.000,ALERT,212.16,298.47,60.002,1488941104,"201051344000651","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,620810.1,620810.1,29271,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941152,1705270.00
03/07/2017 21:45,2,0.000,ALERT,210.80,297.87,60.002,1488941104,"274151322000088","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,845247.5,845247.5,28792,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941154,1705271.00
03/07/2017 21:45,2,0.000,ALERT,211.70,297.57,59.996,1488941104,"274151322000068","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,731948.8,731948.8,29511,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941156,1705272.00
03/07/2017 21:45,2,0.000,ALERT,211.70,299.07,59.991,1488941104,"201051344001135","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,616875.9,616875.9,29291,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941158,1705273.00
03/07/2017 21:45,2,0.000,ALERT,212.38,301.47,60.002,1488941104,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,636005.5,636005.5,29137,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488941160,1705274.00
03/07/2017 21:45,2,0.000,ALERT,212.38,299.07,60.012,1488941104,"201051344001203","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,624990.2,624990.2,29331,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941162,1705275.00
03/07/2017 21:45,2,0.000,ALERT,210.80,297.57,59.981,1488941104,"274151322000054","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,863547.9,863547.9,28691,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941163,1705276.00
03/07/2017 21:45,2,0.000,ALERT,212.83,299.97,60.002,1488941104,"201051344000867","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,621739.1,621739.1,29298,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941165,1705277.00
03/07/2017 21:45,2,0.000,ALERT,212.16,299.07,60.028,1488941104,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,623632.3,623632.3,29152,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941167,1705278.00
03/07/2017 21:45,2,0.000,ALERT,212.61,300.57,60.007,1488941104,"201051344000900","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,642135.5,642135.5,28635,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941169,1705279.00
03/07/2017 21:45,2,0.000,ALERT,212.83,299.67,59.991,1488941104,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,631857.3,631857.3,28712,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941171,1705280.00
03/07/2017 21:45,2,0.000,ALERT,212.61,300.87,60.023,1488941104,"201051344000569","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,643916.8,643916.8,28617,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488941172,1705281.00
03/07/2017 21:45,2,0.000,ALERT,212.61,300.57,60.034,1488941104,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,635029.8,635029.8,28814,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488941174,1705282.00
03/07/2017 21:45,2,0.000,ALERT,212.61,299.97,59.975,1488941104,"201051344001158","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,621732.8,621732.8,29172,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941176,1705283.00
03/07/2017 21:45,2,0.000,ALERT,213.06,300.87,60.007,1488941104,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,634906.3,634906.3,28689,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488941178,1705284.00
03/07/2017 21:45,2,0.000,ALERT,211.25,297.57,59.996,1488941104,"274151322000087","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,835180.6,835180.6,29049,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488941180,1705285.00
03/07/2017 22:00,2,0.000,ALERT,213.51,301.17,59.975,1488942003,"201051344000645","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,634127.7,634127.7,28726,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942005,1705286.00
03/07/2017 22:00,2,0.000,ALERT,211.48,298.47,60.002,1488942003,"274151322000085","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,861350.3,861350.3,28752,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942007,1705287.00
03/07/2017 22:00,2,0.000,ALERT,213.74,300.87,60.039,1488942003,"201051344000633","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,621003.2,621003.2,29276,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942009,1705288.00
03/07/2017 22:00,2,0.000,ALERT,213.06,301.17,59.996,1488942003,"201051344000469","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,623789.8,623789.8,29238,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942011,1705289.00
03/07/2017 22:00,2,0.000,ALERT,212.16,299.97,60.028,1488942003,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,618718.6,618718.6,29142,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942013,1705290.00
03/07/2017 22:00,2,0.000,ALERT,211.48,299.37,60.007,1488942003,"274151322000052","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,891334.3,891334.3,28514,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942014,1705291.00
03/07/2017 22:00,2,0.000,ALERT,212.61,299.97,60.002,1488942003,"201051344000585","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,628802.3,628802.3,29299,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942016,1705292.00
03/07/2017 22:00,2,0.000,ALERT,212.38,300.27,60.007,1488942003,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,622509.6,622509.6,29007,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942018,1705293.00
03/07/2017 22:00,2,0.000,ALERT,213.06,300.57,60.002,1488942003,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,612755.6,612755.6,29217,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942020,1705294.00
03/07/2017 22:00,2,0.000,ALERT,212.16,299.67,60.002,1488942003,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,630879.0,630879.0,29103,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942022,1705295.00
03/07/2017 22:00,2,0.000,ALERT,211.70,297.87,60.002,1488942003,"274151322000094","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,731388.9,731388.9,29603,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942023,1705296.00
03/07/2017 22:00,2,0.000,ALERT,213.06,301.77,60.007,1488942003,"201051344000579","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,640957.6,640957.6,29063,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942025,1705297.00
03/07/2017 22:00,2,0.000,ALERT,212.16,299.97,60.007,1488942003,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,624579.2,624579.2,29229,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942027,1705298.00
03/07/2017 22:00,2,0.000,ALERT,212.61,299.37,60.007,1488942003,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,627488.7,627488.7,29190,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942029,1705299.00
03/07/2017 22:00,2,0.000,ALERT,212.83,299.07,60.002,1488942003,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,604310.0,604310.0,29493,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942030,1705300.00
03/07/2017 22:00,2,0.000,ALERT,211.70,298.77,60.012,1488942003,"274151322000083","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,882355.7,882355.7,28571,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942032,1705301.00
03/07/2017 22:00,2,0.000,ALERT,212.38,299.07,60.012,1488942003,"274151322000076","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,940129.7,940129.7,28670,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942034,1705302.00
03/07/2017 22:00,2,0.000,ALERT,213.06,301.77,60.012,1488942003,"201051344000868","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,622474.7,622474.7,29265,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942036,1705303.00
03/07/2017 22:00,2,0.000,ALERT,211.25,299.07,59.996,1488942003,"274151322000095","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,931151.9,931151.9,28790,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942038,1705304.00
03/07/2017 22:00,2,0.000,ALERT,212.83,301.17,60.018,1488942003,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.37,0.0,0.0,0.000,578413.5,578413.5,29304,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942039,1705305.00
03/07/2017 22:00,2,0.000,ALERT,212.38,298.77,60.002,1488942003,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,626302.4,626302.4,29393,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942041,1705306.00
03/07/2017 22:00,2,0.000,ALERT,212.83,300.87,60.007,1488942003,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,634037.8,634037.8,28883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942043,1705307.00
03/07/2017 22:00,2,0.000,ALERT,213.51,301.17,60.012,1488942003,"201051344000853","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,634214.5,634214.5,28727,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942045,1705308.00
03/07/2017 22:00,2,0.000,ALERT,212.83,299.97,60.007,1488942003,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,627575.0,627575.0,29070,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942047,1705309.00
03/07/2017 22:00,2,0.000,ALERT,212.61,299.07,60.034,1488942003,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,623979.9,623979.9,29061,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942048,1705310.00
03/07/2017 22:00,2,0.000,ALERT,212.83,299.97,60.039,1488942003,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,631905.1,631905.1,28900,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942050,1705311.00
03/07/2017 22:00,2,0.000,ALERT,212.61,299.07,60.018,1488942003,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,620810.1,620810.1,29273,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942052,1705312.00
03/07/2017 22:00,2,0.000,ALERT,211.25,297.57,60.018,1488942003,"274151322000088","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,845247.5,845247.5,28794,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942054,1705313.00
03/07/2017 22:00,2,0.000,ALERT,212.38,297.87,60.012,1488942003,"274151322000068","219011344069620",0.00,4.00,0,295.46,298.77,0.0,0.0,0.000,731948.8,731948.8,29513,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942056,1705314.00
03/07/2017 22:00,2,0.000,ALERT,212.38,299.97,60.002,1488942003,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,616875.9,616875.9,29293,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942057,1705315.00
03/07/2017 22:00,2,0.000,ALERT,212.61,301.47,60.012,1488942003,"201051344000594","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,636005.5,636005.5,29139,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942059,1705316.00
03/07/2017 22:00,2,0.000,ALERT,212.61,299.67,60.018,1488942003,"201051344001203","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,624990.2,624990.2,29333,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942061,1705317.00
03/07/2017 22:00,2,0.000,ALERT,211.25,298.17,60.002,1488942003,"274151322000054","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,863547.9,863547.9,28693,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942063,1705318.00
03/07/2017 22:00,2,0.000,ALERT,213.06,300.27,60.039,1488942003,"201051344000867","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,621739.1,621739.1,29300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942065,1705319.00
03/07/2017 22:00,2,0.000,ALERT,212.38,299.67,60.002,1488942003,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,623632.3,623632.3,29154,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942066,1705320.00
03/07/2017 22:00,2,0.000,ALERT,212.83,301.17,59.991,1488942003,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,642135.5,642135.5,28637,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942068,1705321.00
03/07/2017 22:00,2,0.000,ALERT,213.06,300.57,59.996,1488942003,"201051344000648","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,631857.3,631857.3,28714,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942070,1705322.00
03/07/2017 22:00,2,0.000,ALERT,213.06,301.77,59.959,1488942003,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,643916.8,643916.8,28619,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942072,1705323.00
03/07/2017 22:00,2,0.000,ALERT,213.06,301.17,60.007,1488942003,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,635029.8,635029.8,28816,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942074,1705324.00
03/07/2017 22:00,2,0.000,ALERT,213.06,300.87,60.007,1488942003,"201051344001158","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,621732.8,621732.8,29174,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942076,1705325.00
03/07/2017 22:00,2,0.000,ALERT,213.29,301.47,60.007,1488942003,"201051344000576","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,634906.3,634906.3,28691,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942078,1705326.00
03/07/2017 22:00,2,0.000,ALERT,211.70,297.26,60.002,1488942003,"274151322000087","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,835180.6,835180.6,29051,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942080,1705327.00
03/07/2017 22:15,2,0.000,ALERT,213.74,301.77,59.996,1488942903,"201051344000645","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,634127.7,634127.7,28728,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942905,1705328.00
03/07/2017 22:15,2,0.000,ALERT,211.93,299.07,59.996,1488942903,"274151322000085","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,861350.3,861350.3,28754,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942907,1705329.00
03/07/2017 22:15,2,0.000,ALERT,213.74,301.47,60.002,1488942903,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,621003.2,621003.2,29278,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942909,1705330.00
03/07/2017 22:15,2,0.000,ALERT,213.29,301.47,59.996,1488942903,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,623789.8,623789.8,29240,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942911,1705331.00
03/07/2017 22:15,2,0.000,ALERT,212.16,299.97,59.996,1488942903,"201051344000646","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,618718.6,618718.6,29144,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942913,1705332.00
03/07/2017 22:15,2,0.000,ALERT,211.48,299.37,59.991,1488942903,"274151322000052","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,891334.3,891334.3,28516,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942914,1705333.00
03/07/2017 22:15,2,0.000,ALERT,212.61,299.97,59.991,1488942903,"201051344000585","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,628802.3,628802.3,29301,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942916,1705334.00
03/07/2017 22:15,2,0.000,ALERT,212.38,300.27,59.965,1488942903,"201051344001230","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,622509.6,622509.6,29009,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942918,1705335.00
