ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 22:15,2,0.000,ALERT,213.06,300.87,59.996,1488942903,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,612755.6,612755.6,29219,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942920,1705336.00
03/07/2017 22:15,2,0.000,ALERT,212.16,299.97,59.991,1488942903,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,630879.0,630879.0,29105,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942921,1705337.00
03/07/2017 22:15,2,0.000,ALERT,211.70,298.77,59.981,1488942903,"274151322000094","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,731388.9,731388.9,29605,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942923,1705338.00
03/07/2017 22:15,2,0.000,ALERT,213.06,302.37,59.981,1488942903,"201051344000579","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,640957.6,640957.6,29065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942925,1705339.00
03/07/2017 22:15,2,0.000,ALERT,212.38,300.57,59.986,1488942903,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,624579.2,624579.2,29231,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942927,1705340.00
03/07/2017 22:15,2,0.000,ALERT,212.61,299.97,59.996,1488942903,"201051344000438","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,627488.7,627488.7,29192,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942929,1705341.00
03/07/2017 22:15,2,0.000,ALERT,212.83,299.67,59.986,1488942903,"201051344000417","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,604310.0,604310.0,29495,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942930,1705342.00
03/07/2017 22:15,2,0.000,ALERT,211.70,299.97,59.975,1488942903,"274151322000083","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,882355.7,882355.7,28573,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942932,1705343.00
03/07/2017 22:15,2,0.000,ALERT,212.38,299.37,59.981,1488942903,"274151322000076","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,940129.7,940129.7,28672,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942934,1705344.00
03/07/2017 22:15,2,0.000,ALERT,213.06,302.37,59.991,1488942903,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,622474.7,622474.7,29267,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942936,1705345.00
03/07/2017 22:15,2,0.000,ALERT,211.70,300.27,59.986,1488942903,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,931151.9,931151.9,28792,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942938,1705346.00
03/07/2017 22:15,2,0.000,ALERT,213.06,301.77,59.991,1488942903,"201051344000988","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,578413.5,578413.5,29306,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942940,1705347.00
03/07/2017 22:15,2,0.000,ALERT,212.38,299.37,60.012,1488942903,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,626302.4,626302.4,29395,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942942,1705348.00
03/07/2017 22:15,2,0.000,ALERT,213.06,301.77,59.991,1488942903,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,634037.8,634037.8,28885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942944,1705349.00
03/07/2017 22:15,2,0.000,ALERT,213.74,301.47,59.959,1488942903,"201051344000853","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,634214.5,634214.5,28729,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942945,1705350.00
03/07/2017 22:15,2,0.000,ALERT,212.83,300.27,59.996,1488942903,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,627575.0,627575.0,29072,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942947,1705351.00
03/07/2017 22:15,2,0.000,ALERT,212.61,299.97,60.002,1488942903,"201051344000917","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,623979.9,623979.9,29063,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942949,1705352.00
03/07/2017 22:15,2,0.000,ALERT,212.83,300.57,59.991,1488942903,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,631905.1,631905.1,28902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942951,1705353.00
03/07/2017 22:15,2,0.000,ALERT,212.38,299.37,59.991,1488942903,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,620810.1,620810.1,29275,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942953,1705354.00
03/07/2017 22:15,2,0.000,ALERT,211.48,298.47,59.986,1488942903,"274151322000088","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,845247.5,845247.5,28796,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942954,1705355.00
03/07/2017 22:15,2,0.000,ALERT,212.38,298.47,60.007,1488942903,"274151322000068","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,731948.8,731948.8,29515,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942956,1705356.00
03/07/2017 22:15,2,0.000,ALERT,212.16,299.97,59.954,1488942903,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,616875.9,616875.9,29295,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942958,1705357.00
03/07/2017 22:15,2,0.000,ALERT,212.83,302.37,59.991,1488942903,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,636005.5,636005.5,29141,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942960,1705358.00
03/07/2017 22:15,2,0.000,ALERT,212.61,299.97,60.007,1488942903,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,624990.2,624990.2,29335,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942962,1705359.00
03/07/2017 22:15,2,0.000,ALERT,211.48,299.67,59.991,1488942903,"274151322000054","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,863547.9,863547.9,28695,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942963,1705360.00
03/07/2017 22:15,2,0.000,ALERT,213.29,301.17,59.986,1488942903,"201051344000867","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,621739.1,621739.1,29302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942965,1705361.00
03/07/2017 22:15,2,0.000,ALERT,212.61,300.27,60.012,1488942903,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,623632.3,623632.3,29156,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942967,1705362.00
03/07/2017 22:15,2,0.000,ALERT,213.06,301.77,59.981,1488942903,"201051344000900","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,642135.5,642135.5,28639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942969,1705363.00
03/07/2017 22:15,2,0.000,ALERT,213.29,301.17,60.012,1488942903,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,631857.3,631857.3,28716,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942971,1705364.00
03/07/2017 22:15,2,0.000,ALERT,213.29,302.37,59.975,1488942903,"201051344000569","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,643916.8,643916.8,28621,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942972,1705365.00
03/07/2017 22:15,2,0.000,ALERT,213.06,301.77,59.981,1488942903,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,635029.8,635029.8,28818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942974,1705366.00
03/07/2017 22:15,2,0.000,ALERT,213.29,301.47,60.018,1488942903,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,621732.8,621732.8,29176,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488942976,1705367.00
03/07/2017 22:15,2,0.000,ALERT,213.51,301.77,59.944,1488942903,"201051344000576","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,634906.3,634906.3,28693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942978,1705368.00
03/07/2017 22:15,2,0.000,ALERT,211.93,298.17,59.970,1488942903,"274151322000087","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,835180.6,835180.6,29053,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488942980,1705369.00
03/07/2017 22:30,2,0.000,ALERT,213.74,301.47,59.965,1488943804,"201051344000645","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,634127.7,634127.7,28730,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943806,1705370.00
03/07/2017 22:30,2,0.000,ALERT,211.93,299.37,59.970,1488943804,"274151322000085","219011344069620",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,861350.3,861350.3,28756,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943807,1705371.00
03/07/2017 22:30,2,0.000,ALERT,213.96,301.17,59.986,1488943804,"201051344000633","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,621003.2,621003.2,29280,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943809,1705372.00
03/07/2017 22:30,2,0.000,ALERT,213.51,301.47,59.981,1488943804,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,623789.8,623789.8,29242,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943811,1705373.00
03/07/2017 22:30,2,0.000,ALERT,212.83,300.57,59.975,1488943804,"201051344000646","219011344069620",0.00,3.00,0,290.95,302.07,0.0,0.0,0.000,618718.6,618718.6,29146,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943813,1705374.00
03/07/2017 22:30,2,0.000,ALERT,211.70,299.07,59.965,1488943804,"274151322000052","219011344069620",0.00,3.30,0,294.86,301.47,0.0,0.0,0.000,891334.3,891334.3,28518,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943814,1705375.00
03/07/2017 22:30,2,0.000,ALERT,213.29,301.17,59.928,1488943804,"201051344000585","219011344069620",0.00,3.30,0,290.95,302.37,0.0,0.0,0.000,628802.3,628802.3,29303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943816,1705376.00
03/07/2017 22:30,2,0.000,ALERT,212.83,301.17,59.965,1488943804,"201051344001230","219011344069620",0.00,3.30,0,291.85,302.68,0.0,0.0,0.000,622509.6,622509.6,29011,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943818,1705377.00
03/07/2017 22:30,2,0.000,ALERT,213.51,301.77,59.965,1488943804,"201051344000582","219011344069620",0.00,2.50,0,292.16,302.98,0.0,0.0,0.000,612755.6,612755.6,29221,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943820,1705378.00
03/07/2017 22:30,2,0.000,ALERT,212.61,300.87,59.912,1488943804,"201051344000955","219011344069620",0.00,3.30,0,291.55,302.07,0.0,0.0,0.000,630879.0,630879.0,29107,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943822,1705379.00
03/07/2017 22:30,2,0.000,ALERT,211.93,299.07,59.954,1488943804,"274151322000094","219011344069620",0.00,3.00,0,294.26,300.27,0.0,0.0,0.000,731388.9,731388.9,29607,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943824,1705380.00
03/07/2017 22:30,2,0.000,ALERT,213.29,301.77,59.965,1488943804,"201051344000579","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,640957.6,640957.6,29067,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943825,1705381.00
03/07/2017 22:30,2,0.000,ALERT,212.83,301.17,59.954,1488943804,"201051344000890","219011344069620",0.00,3.30,0,292.16,303.28,0.0,0.0,0.000,624579.2,624579.2,29233,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943827,1705382.00
03/07/2017 22:30,2,0.000,ALERT,212.83,300.57,59.970,1488943804,"201051344000438","219011344069620",0.00,3.00,0,291.55,302.68,0.0,0.0,0.000,627488.7,627488.7,29194,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943829,1705383.00
03/07/2017 22:30,2,0.000,ALERT,213.29,300.27,59.991,1488943804,"201051344000417","219011344069620",0.00,3.00,0,290.95,301.77,0.0,0.0,0.000,604310.0,604310.0,29497,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943831,1705384.00
03/07/2017 22:30,2,0.000,ALERT,211.93,299.07,59.959,1488943804,"274151322000083","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,882355.7,882355.7,28575,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943833,1705385.00
03/07/2017 22:30,2,0.000,ALERT,212.38,299.07,59.970,1488943804,"274151322000076","219011344069620",0.00,3.30,0,294.86,301.47,0.0,0.0,0.000,940129.7,940129.7,28674,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943834,1705386.00
03/07/2017 22:30,2,0.000,ALERT,213.06,301.47,59.959,1488943804,"201051344000868","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,622474.7,622474.7,29269,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943836,1705387.00
03/07/2017 22:30,2,0.000,ALERT,211.48,299.67,59.949,1488943804,"274151322000095","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,931151.9,931151.9,28794,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943838,1705388.00
03/07/2017 22:30,2,0.000,ALERT,212.83,300.87,59.959,1488943804,"201051344000988","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,578413.5,578413.5,29308,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943840,1705389.00
03/07/2017 22:30,2,0.000,ALERT,212.83,300.27,59.954,1488943804,"201051344001025","219011344069620",0.00,2.50,0,290.95,302.68,0.0,0.0,0.000,626302.4,626302.4,29397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943842,1705390.00
03/07/2017 22:30,2,0.000,ALERT,211.93,299.37,59.949,1488943804,"201051344000458","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,634037.8,634037.8,28887,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943843,1705391.00
03/07/2017 22:30,2,0.000,ALERT,212.83,299.97,59.954,1488943804,"201051344000853","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,634214.5,634214.5,28731,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943845,1705392.00
03/07/2017 22:30,2,0.000,ALERT,212.61,299.97,59.965,1488943804,"201051344000685","219011344069620",0.00,3.30,0,291.55,302.07,0.0,0.0,0.000,627575.0,627575.0,29074,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943847,1705393.00
03/07/2017 22:30,2,0.000,ALERT,212.61,299.37,59.944,1488943804,"201051344000917","219011344069620",0.00,4.00,0,290.05,301.77,0.0,0.0,0.000,623979.9,623979.9,29065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943849,1705394.00
03/07/2017 22:30,2,0.000,ALERT,212.61,299.97,59.959,1488943804,"201051344001145","219011344069620",0.00,3.00,0,291.55,302.98,0.0,0.0,0.000,631905.1,631905.1,28904,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943851,1705395.00
03/07/2017 22:30,2,0.000,ALERT,212.38,299.07,59.922,1488943804,"201051344000651","219011344069620",0.00,2.00,0,290.95,301.77,0.0,0.0,0.000,620810.1,620810.1,29277,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943852,1705396.00
03/07/2017 22:30,2,0.000,ALERT,210.57,298.17,59.917,1488943804,"274151322000088","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,845247.5,845247.5,28798,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943855,1705397.00
03/07/2017 22:30,2,0.000,ALERT,211.70,297.26,59.959,1488943804,"274151322000068","219011344069620",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,731948.8,731948.8,29517,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943856,1705398.00
03/07/2017 22:30,2,0.000,ALERT,211.93,299.67,59.965,1488943804,"201051344001135","219011344069620",0.00,3.30,0,291.55,302.68,0.0,0.0,0.000,616875.9,616875.9,29297,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943858,1705399.00
03/07/2017 22:30,2,0.000,ALERT,212.16,300.57,59.954,1488943804,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,636005.5,636005.5,29143,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943860,1705400.00
03/07/2017 22:30,2,0.000,ALERT,212.61,299.67,59.970,1488943804,"201051344001203","219011344069620",0.00,3.00,0,291.25,303.88,0.0,0.0,0.000,624990.2,624990.2,29337,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943862,1705401.00
03/07/2017 22:30,2,0.000,ALERT,210.80,298.77,59.991,1488943804,"274151322000054","219011344069620",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,863547.9,863547.9,28697,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943864,1705402.00
03/07/2017 22:30,2,0.000,ALERT,212.61,299.67,59.965,1488943804,"201051344000867","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,621739.1,621739.1,29304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943865,1705403.00
03/07/2017 22:30,2,0.000,ALERT,212.38,299.97,59.970,1488943804,"201051344001093","219011344069620",0.00,4.00,0,291.25,302.07,0.0,0.0,0.000,623632.3,623632.3,29158,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943867,1705404.00
03/07/2017 22:30,2,0.000,ALERT,212.16,299.97,59.954,1488943804,"201051344000900","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,642135.5,642135.5,28641,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943869,1705405.00
03/07/2017 22:30,2,0.000,ALERT,212.83,299.67,59.996,1488943804,"201051344000648","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,631857.3,631857.3,28718,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943871,1705406.00
03/07/2017 22:30,2,0.000,ALERT,212.38,300.87,59.954,1488943804,"201051344000569","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,643916.8,643916.8,28623,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943873,1705407.00
03/07/2017 22:30,2,0.000,ALERT,212.38,300.27,60.002,1488943804,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,635029.8,635029.8,28820,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943874,1705408.00
03/07/2017 22:30,2,0.000,ALERT,212.61,299.97,59.954,1488943804,"201051344001158","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,621732.8,621732.8,29178,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943876,1705409.00
03/07/2017 22:30,2,0.000,ALERT,212.83,300.57,59.954,1488943804,"201051344000576","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,634906.3,634906.3,28695,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488943878,1705410.00
03/07/2017 22:30,2,0.000,ALERT,211.25,297.57,59.959,1488943804,"274151322000087","219011344069620",0.00,4.00,0,293.96,300.27,0.0,0.0,0.000,835180.6,835180.6,29055,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488943880,1705411.00
03/07/2017 22:45,2,0.000,ALERT,213.29,300.57,59.959,1488944703,"201051344000645","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,634127.7,634127.7,28732,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944705,1705412.00
03/07/2017 22:45,2,0.000,ALERT,211.48,298.47,59.991,1488944703,"274151322000085","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,861350.3,861350.3,28758,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944707,1705413.00
03/07/2017 22:45,2,0.000,ALERT,213.29,300.57,59.954,1488944703,"201051344000633","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,621003.2,621003.2,29282,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488944709,1705414.00
03/07/2017 22:45,2,0.000,ALERT,212.83,300.87,59.922,1488944703,"201051344000469","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,623789.8,623789.8,29244,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944711,1705415.00
03/07/2017 22:45,2,0.000,ALERT,212.61,300.57,59.954,1488944703,"201051344000646","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,618718.6,618718.6,29148,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944712,1705416.00
03/07/2017 22:45,2,0.000,ALERT,211.25,298.17,59.959,1488944703,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,891334.3,891334.3,28520,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488944714,1705417.00
03/07/2017 22:45,2,0.000,ALERT,212.83,300.87,59.959,1488944703,"201051344000585","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,628802.3,628802.3,29305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488944716,1705418.00
03/07/2017 22:45,2,0.000,ALERT,212.61,300.87,59.991,1488944703,"201051344001230","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,622509.6,622509.6,29013,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488944718,1705419.00
03/07/2017 22:45,2,0.000,ALERT,213.06,301.47,59.954,1488944703,"201051344000582","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,612755.6,612755.6,29223,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944720,1705420.00
03/07/2017 22:45,2,0.000,ALERT,212.61,300.87,59.991,1488944703,"201051344000955","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,630879.0,630879.0,29109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488944722,1705421.00
03/07/2017 22:45,2,0.000,ALERT,211.70,298.17,59.965,1488944703,"274151322000094","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,731388.9,731388.9,29609,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944723,1705422.00
03/07/2017 22:45,2,0.000,ALERT,212.83,301.47,59.949,1488944703,"201051344000579","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,640957.6,640957.6,29069,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944725,1705423.00
03/07/2017 22:45,2,0.000,ALERT,212.83,300.87,59.917,1488944703,"201051344000890","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,624579.2,624579.2,29235,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944727,1705424.00
03/07/2017 22:45,2,0.000,ALERT,212.83,300.57,59.949,1488944703,"201051344000438","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,627488.7,627488.7,29196,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944729,1705425.00
03/07/2017 22:45,2,0.000,ALERT,213.06,299.97,59.959,1488944703,"201051344000417","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,604310.0,604310.0,29499,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488944730,1705426.00
03/07/2017 22:45,2,0.000,ALERT,211.70,299.67,59.986,1488944703,"274151322000083","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,882355.7,882355.7,28577,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944732,1705427.00
03/07/2017 22:45,2,0.000,ALERT,212.16,298.77,59.944,1488944703,"274151322000076","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,940129.7,940129.7,28676,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944734,1705428.00
03/07/2017 22:45,2,0.000,ALERT,212.83,301.47,59.975,1488944703,"201051344000868","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,622474.7,622474.7,29271,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488944736,1705429.00
03/07/2017 22:45,2,0.000,ALERT,211.70,299.97,59.954,1488944703,"274151322000095","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,931151.9,931151.9,28796,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944738,1705430.00
03/07/2017 22:45,2,0.000,ALERT,212.61,300.87,59.949,1488944703,"201051344000988","219011344069620",0.00,3.70,0,295.76,302.68,0.0,0.0,0.000,578413.5,578413.5,29310,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488944739,1705431.00
03/07/2017 22:45,2,0.000,ALERT,212.61,299.97,59.954,1488944703,"201051344001025","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,626302.4,626302.4,29399,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944741,1705432.00
03/07/2017 22:45,2,0.000,ALERT,212.83,300.87,59.917,1488944703,"201051344000458","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,634037.8,634037.8,28889,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944743,1705433.00
03/07/2017 22:45,2,0.000,ALERT,213.29,300.87,59.949,1488944703,"201051344000853","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,634214.5,634214.5,28733,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488944745,1705434.00
03/07/2017 22:45,2,0.000,ALERT,213.06,300.57,59.954,1488944703,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,627575.0,627575.0,29076,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944747,1705435.00
03/07/2017 22:45,2,0.000,ALERT,213.06,300.27,59.949,1488944703,"201051344000917","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,623979.9,623979.9,29067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944748,1705436.00
03/07/2017 22:45,2,0.000,ALERT,213.06,300.87,59.944,1488944703,"201051344001145","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,631905.1,631905.1,28906,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944750,1705437.00
03/07/2017 22:45,2,0.000,ALERT,212.83,299.97,59.949,1488944703,"201051344000651","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,620810.1,620810.1,29279,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944752,1705438.00
03/07/2017 22:45,2,0.000,ALERT,211.25,298.17,59.938,1488944703,"274151322000088","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,845247.5,845247.5,28800,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944754,1705439.00
03/07/2017 22:45,2,0.000,ALERT,211.93,298.17,59.949,1488944703,"274151322000068","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,731948.8,731948.8,29519,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944756,1705440.00
03/07/2017 22:45,2,0.000,ALERT,212.38,300.57,59.949,1488944703,"201051344001135","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,616875.9,616875.9,29299,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944757,1705441.00
03/07/2017 22:45,2,0.000,ALERT,212.61,301.47,59.954,1488944703,"201051344000594","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,636005.5,636005.5,29145,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488944759,1705442.00
03/07/2017 22:45,2,0.000,ALERT,212.83,300.27,59.954,1488944703,"201051344001203","219011344069620",0.00,3.00,0,296.96,303.58,0.0,0.0,0.000,624990.2,624990.2,29339,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944761,1705443.00
03/07/2017 22:45,2,0.000,ALERT,211.25,299.07,59.949,1488944703,"274151322000054","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,863547.9,863547.9,28699,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944763,1705444.00
03/07/2017 22:45,2,0.000,ALERT,213.29,300.57,59.954,1488944703,"201051344000867","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,621739.1,621739.1,29306,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944765,1705445.00
03/07/2017 22:45,2,0.000,ALERT,212.83,300.57,59.954,1488944703,"201051344001093","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,623632.3,623632.3,29160,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944766,1705446.00
03/07/2017 22:45,2,0.000,ALERT,212.61,300.87,59.959,1488944703,"201051344000900","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,642135.5,642135.5,28643,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944768,1705447.00
03/07/2017 22:45,2,0.000,ALERT,213.06,300.27,59.954,1488944703,"201051344000648","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,631857.3,631857.3,28720,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944770,1705448.00
03/07/2017 22:45,2,0.000,ALERT,212.83,301.47,59.949,1488944703,"201051344000569","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,643916.8,643916.8,28625,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944772,1705449.00
03/07/2017 22:45,2,0.000,ALERT,212.83,301.17,59.954,1488944703,"201051344000983","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,635029.8,635029.8,28822,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944774,1705450.00
03/07/2017 22:45,2,0.000,ALERT,213.06,300.87,59.959,1488944703,"201051344001158","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,621732.8,621732.8,29180,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944776,1705451.00
03/07/2017 22:45,2,0.000,ALERT,213.29,301.47,59.991,1488944703,"201051344000576","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,634906.3,634906.3,28697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944777,1705452.00
03/07/2017 22:45,2,0.000,ALERT,211.70,298.17,59.981,1488944703,"274151322000087","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,835180.6,835180.6,29057,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488944779,1705453.00
03/07/2017 23:00,2,0.000,ALERT,213.74,301.77,59.944,1488945603,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,634127.7,634127.7,28734,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945605,1705454.00
03/07/2017 23:00,2,0.000,ALERT,212.16,299.07,59.944,1488945603,"274151322000085","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,861350.3,861350.3,28760,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945607,1705455.00
03/07/2017 23:00,2,0.000,ALERT,213.96,301.77,59.954,1488945603,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,621003.2,621003.2,29284,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945609,1705456.00
03/07/2017 23:00,2,0.000,ALERT,213.29,301.77,59.959,1488945603,"201051344000469","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,623789.8,623789.8,29246,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945610,1705457.00
03/07/2017 23:00,2,0.000,ALERT,212.83,301.17,59.965,1488945603,"201051344000646","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,618718.6,618718.6,29150,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945612,1705458.00
03/07/2017 23:00,2,0.000,ALERT,211.93,299.07,59.959,1488945603,"274151322000052","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,891334.3,891334.3,28522,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945614,1705459.00
03/07/2017 23:00,2,0.000,ALERT,213.06,301.17,59.965,1488945603,"201051344000585","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,628802.3,628802.3,29307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945616,1705460.00
03/07/2017 23:00,2,0.000,ALERT,213.06,301.47,59.970,1488945603,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,622509.6,622509.6,29015,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945618,1705461.00
03/07/2017 23:00,2,0.000,ALERT,213.51,302.07,59.965,1488945603,"201051344000582","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,612755.6,612755.6,29225,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945619,1705462.00
03/07/2017 23:00,2,0.000,ALERT,212.61,301.17,59.986,1488945603,"201051344000955","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,630879.0,630879.0,29111,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945621,1705463.00
03/07/2017 23:00,2,0.000,ALERT,212.38,299.37,59.959,1488945603,"274151322000094","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,731388.9,731388.9,29611,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945623,1705464.00
03/07/2017 23:00,2,0.000,ALERT,213.29,302.37,59.944,1488945603,"201051344000579","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,640957.6,640957.6,29071,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945625,1705465.00
03/07/2017 23:00,2,0.000,ALERT,212.83,301.47,59.944,1488945603,"201051344000890","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,624579.2,624579.2,29237,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945627,1705466.00
03/07/2017 23:00,2,0.000,ALERT,213.29,301.47,59.949,1488945603,"201051344000438","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,627488.7,627488.7,29198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945629,1705467.00
03/07/2017 23:00,2,0.000,ALERT,213.29,300.57,59.949,1488945603,"201051344000417","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,604310.0,604310.0,29501,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945630,1705468.00
03/07/2017 23:00,2,0.000,ALERT,212.16,300.27,59.944,1488945603,"274151322000083","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,882355.7,882355.7,28579,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945632,1705469.00
03/07/2017 23:00,2,0.000,ALERT,212.83,299.37,59.944,1488945603,"274151322000076","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,940129.7,940129.7,28678,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945634,1705470.00
03/07/2017 23:00,2,0.000,ALERT,213.06,302.68,59.954,1488945603,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,622474.7,622474.7,29273,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945636,1705471.00
03/07/2017 23:00,2,0.000,ALERT,212.16,300.87,59.938,1488945603,"274151322000095","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,931151.9,931151.9,28798,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945638,1705472.00
03/07/2017 23:00,2,0.000,ALERT,213.06,301.77,59.944,1488945603,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.98,0.0,0.0,0.000,578413.5,578413.5,29312,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945640,1705473.00
03/07/2017 23:00,2,0.000,ALERT,212.83,300.27,59.901,1488945603,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,626302.4,626302.4,29401,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945641,1705474.00
03/07/2017 23:00,2,0.000,ALERT,213.29,302.07,59.949,1488945603,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,634037.8,634037.8,28891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945643,1705475.00
03/07/2017 23:00,2,0.000,ALERT,213.74,301.77,59.938,1488945603,"201051344000853","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,634214.5,634214.5,28735,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945645,1705476.00
03/07/2017 23:00,2,0.000,ALERT,213.29,301.17,59.954,1488945603,"201051344000685","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,627575.0,627575.0,29078,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945647,1705477.00
03/07/2017 23:00,2,0.000,ALERT,213.29,300.87,59.959,1488945603,"201051344000917","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,623979.9,623979.9,29069,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945649,1705478.00
03/07/2017 23:00,2,0.000,ALERT,213.29,301.47,59.970,1488945603,"201051344001145","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,631905.1,631905.1,28908,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945650,1705479.00
03/07/2017 23:00,2,0.000,ALERT,213.29,300.57,59.949,1488945603,"201051344000651","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,620810.1,620810.1,29281,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945652,1705480.00
