ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2017 23:00,2,0.000,ALERT,211.70,299.37,59.933,1488945603,"274151322000088","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,845247.5,845247.5,28802,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945654,1705481.00
03/07/2017 23:00,2,0.000,ALERT,212.61,298.77,59.949,1488945603,"274151322000068","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,731948.8,731948.8,29521,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945656,1705482.00
03/07/2017 23:00,2,0.000,ALERT,212.61,301.17,59.954,1488945603,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,616875.9,616875.9,29301,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945658,1705483.00
03/07/2017 23:00,2,0.000,ALERT,212.83,302.37,59.949,1488945603,"201051344000594","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,636005.5,636005.5,29147,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945659,1705484.00
03/07/2017 23:00,2,0.000,ALERT,213.29,300.87,59.944,1488945603,"201051344001203","219011344069620",0.00,2.00,0,297.57,304.18,0.0,0.0,0.000,624990.2,624990.2,29341,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945661,1705485.00
03/07/2017 23:00,2,0.000,ALERT,211.70,299.37,59.928,1488945603,"274151322000054","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,863547.9,863547.9,28701,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945663,1705486.00
03/07/2017 23:00,2,0.000,ALERT,213.29,300.87,59.922,1488945603,"201051344000867","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,621739.1,621739.1,29308,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945665,1705487.00
03/07/2017 23:00,2,0.000,ALERT,213.06,301.17,59.986,1488945603,"201051344001093","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,623632.3,623632.3,29162,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945667,1705488.00
03/07/2017 23:00,2,0.000,ALERT,213.06,301.77,59.981,1488945603,"201051344000900","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,642135.5,642135.5,28645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488945668,1705489.00
03/07/2017 23:00,2,0.000,ALERT,213.51,301.47,59.949,1488945603,"201051344000648","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,631857.3,631857.3,28722,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945670,1705490.00
03/07/2017 23:00,2,0.000,ALERT,213.06,302.07,59.944,1488945603,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,643916.8,643916.8,28627,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945672,1705491.00
03/07/2017 23:00,2,0.000,ALERT,213.29,302.07,59.986,1488945603,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,635029.8,635029.8,28824,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945674,1705492.00
03/07/2017 23:00,2,0.000,ALERT,213.29,301.77,59.986,1488945603,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,621732.8,621732.8,29182,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945676,1705493.00
03/07/2017 23:00,2,0.000,ALERT,213.74,302.07,59.901,1488945603,"201051344000576","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,634906.3,634906.3,28699,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945677,1705494.00
03/07/2017 23:00,2,0.000,ALERT,211.93,298.77,59.949,1488945603,"274151322000087","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,835180.6,835180.6,29059,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488945679,1705495.00
03/07/2017 23:15,2,0.000,ALERT,213.96,302.07,59.981,1488946503,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,634127.7,634127.7,28736,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946505,1705496.00
03/07/2017 23:15,2,0.000,ALERT,212.61,299.67,59.954,1488946503,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,861350.3,861350.3,28762,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946507,1705497.00
03/07/2017 23:15,2,0.000,ALERT,214.19,301.47,59.965,1488946503,"201051344000633","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,621003.2,621003.2,29286,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488946508,1705498.00
03/07/2017 23:15,2,0.000,ALERT,213.74,302.07,59.949,1488946503,"201051344000469","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,623789.8,623789.8,29248,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946510,1705499.00
03/07/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1488946503,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,618718.6,618718.6,29152,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946512,1705500.00
03/07/2017 23:15,2,0.000,ALERT,212.16,300.57,59.944,1488946503,"274151322000052","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,891334.3,891334.3,28524,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946514,1705501.00
03/07/2017 23:15,2,0.000,ALERT,213.51,301.47,59.996,1488946503,"201051344000585","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,628802.3,628802.3,29309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946515,1705502.00
03/07/2017 23:15,2,0.000,ALERT,213.29,301.77,59.986,1488946503,"201051344001230","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,622509.6,622509.6,29017,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946517,1705503.00
03/07/2017 23:15,2,0.000,ALERT,213.74,302.07,59.996,1488946503,"201051344000582","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,612755.6,612755.6,29227,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946519,1705504.00
03/07/2017 23:15,2,0.000,ALERT,213.06,301.17,59.959,1488946503,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,630879.0,630879.0,29113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946521,1705505.00
03/07/2017 23:15,2,0.000,ALERT,212.38,299.37,59.981,1488946503,"274151322000094","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,731388.9,731388.9,29613,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946523,1705506.00
03/07/2017 23:15,2,0.000,ALERT,213.51,302.37,59.996,1488946503,"201051344000579","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,640957.6,640957.6,29073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488946524,1705507.00
03/07/2017 23:15,2,0.000,ALERT,213.29,301.77,59.970,1488946503,"201051344000890","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,624579.2,624579.2,29239,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946526,1705508.00
03/07/2017 23:15,2,0.000,ALERT,213.51,301.17,59.996,1488946503,"201051344000438","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,627488.7,627488.7,29200,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946528,1705509.00
03/07/2017 23:15,2,0.000,ALERT,213.51,300.87,60.002,1488946503,"201051344000417","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,604310.0,604310.0,29503,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946530,1705510.00
03/07/2017 23:15,2,0.000,ALERT,212.38,300.57,59.996,1488946503,"274151322000083","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,882355.7,882355.7,28581,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946532,1705511.00
03/07/2017 23:15,2,0.000,ALERT,213.06,299.67,59.996,1488946503,"274151322000076","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,940129.7,940129.7,28680,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946533,1705512.00
03/07/2017 23:15,2,0.000,ALERT,213.51,302.68,60.007,1488946503,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,622474.7,622474.7,29275,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946535,1705513.00
03/07/2017 23:15,2,0.000,ALERT,212.38,300.87,59.991,1488946503,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,931151.9,931151.9,28800,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946537,1705514.00
03/07/2017 23:15,2,0.000,ALERT,213.29,301.77,60.039,1488946503,"201051344000988","219011344069620",0.00,2.50,0,296.66,303.28,0.0,0.0,0.000,578413.5,578413.5,29314,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488946539,1705515.00
03/07/2017 23:15,2,0.000,ALERT,213.29,300.57,59.996,1488946503,"201051344001025","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,626302.4,626302.4,29403,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946540,1705516.00
03/07/2017 23:15,2,0.000,ALERT,213.51,301.77,59.991,1488946503,"201051344000458","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,634037.8,634037.8,28893,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946542,1705517.00
03/07/2017 23:15,2,0.000,ALERT,213.96,301.77,59.975,1488946503,"201051344000853","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,634214.5,634214.5,28737,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946544,1705518.00
03/07/2017 23:15,2,0.000,ALERT,213.29,300.57,59.970,1488946503,"201051344000685","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,627575.0,627575.0,29080,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946546,1705519.00
03/07/2017 23:15,2,0.000,ALERT,213.29,300.87,59.996,1488946503,"201051344000917","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,623979.9,623979.9,29071,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946548,1705520.00
03/07/2017 23:15,2,0.000,ALERT,213.29,301.17,59.949,1488946503,"201051344001145","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,631905.1,631905.1,28910,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946549,1705521.00
03/07/2017 23:15,2,0.000,ALERT,213.29,300.57,59.991,1488946503,"201051344000651","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,620810.1,620810.1,29283,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946551,1705522.00
03/07/2017 23:15,2,0.000,ALERT,211.93,299.07,59.959,1488946503,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,845247.5,845247.5,28804,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946553,1705523.00
03/07/2017 23:15,2,0.000,ALERT,212.83,298.17,59.996,1488946503,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,731948.8,731948.8,29523,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946555,1705524.00
03/07/2017 23:15,2,0.000,ALERT,212.83,301.17,59.991,1488946503,"201051344001135","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,616875.9,616875.9,29303,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946557,1705525.00
03/07/2017 23:15,2,0.000,ALERT,213.06,302.07,59.991,1488946503,"201051344000594","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,636005.5,636005.5,29149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946559,1705526.00
03/07/2017 23:15,2,0.000,ALERT,213.29,300.87,59.991,1488946503,"201051344001203","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,624990.2,624990.2,29343,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946560,1705527.00
03/07/2017 23:15,2,0.000,ALERT,212.16,299.37,59.991,1488946503,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,863547.9,863547.9,28703,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946562,1705528.00
03/07/2017 23:15,2,0.000,ALERT,213.51,300.57,59.991,1488946503,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,621739.1,621739.1,29310,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488946564,1705529.00
03/07/2017 23:15,2,0.000,ALERT,213.06,301.17,59.991,1488946503,"201051344001093","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,623632.3,623632.3,29164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488946566,1705530.00
03/07/2017 23:15,2,0.000,ALERT,213.29,301.47,60.039,1488946503,"201051344000900","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,642135.5,642135.5,28647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946568,1705531.00
03/07/2017 23:15,2,0.000,ALERT,213.51,300.27,59.996,1488946503,"201051344000648","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,631857.3,631857.3,28724,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946570,1705532.00
03/07/2017 23:15,2,0.000,ALERT,213.29,301.77,59.986,1488946503,"201051344000569","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,643916.8,643916.8,28629,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488946571,1705533.00
03/07/2017 23:15,2,0.000,ALERT,213.29,301.47,60.002,1488946503,"201051344000983","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,635029.8,635029.8,28826,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946573,1705534.00
03/07/2017 23:15,2,0.000,ALERT,213.29,300.87,59.991,1488946503,"201051344001158","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,621732.8,621732.8,29184,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488946575,1705535.00
03/07/2017 23:15,2,0.000,ALERT,213.74,301.77,60.002,1488946503,"201051344000576","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,634906.3,634906.3,28701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488946577,1705536.00
03/07/2017 23:15,2,0.000,ALERT,212.38,298.77,59.986,1488946503,"274151322000087","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,835180.6,835180.6,29061,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488946578,1705537.00
03/07/2017 23:30,2,0.000,ALERT,214.19,302.07,59.975,1488947403,"201051344000645","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,634127.7,634127.7,28738,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947405,1705538.00
03/07/2017 23:30,2,0.000,ALERT,212.38,299.37,59.991,1488947403,"274151322000085","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,861350.3,861350.3,28764,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947407,1705539.00
03/07/2017 23:30,2,0.000,ALERT,214.41,302.07,59.959,1488947403,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,621003.2,621003.2,29288,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947409,1705540.00
03/07/2017 23:30,2,0.000,ALERT,213.96,302.37,59.965,1488947403,"201051344000469","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,623789.8,623789.8,29250,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947410,1705541.00
03/07/2017 23:30,2,0.000,ALERT,213.06,301.17,59.970,1488947403,"201051344000646","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,618718.6,618718.6,29154,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947412,1705542.00
03/07/2017 23:30,2,0.000,ALERT,211.93,299.97,59.991,1488947403,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,891334.3,891334.3,28526,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947414,1705543.00
03/07/2017 23:30,2,0.000,ALERT,213.51,301.47,59.970,1488947403,"201051344000585","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,628802.3,628802.3,29311,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947416,1705544.00
03/07/2017 23:30,2,0.000,ALERT,213.29,301.47,59.954,1488947403,"201051344001230","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,622509.6,622509.6,29019,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947418,1705545.00
03/07/2017 23:30,2,0.000,ALERT,213.74,302.07,59.965,1488947403,"201051344000582","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,612755.6,612755.6,29229,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947419,1705546.00
03/07/2017 23:30,2,0.000,ALERT,213.06,301.47,59.965,1488947403,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,630879.0,630879.0,29115,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947421,1705547.00
03/07/2017 23:30,2,0.000,ALERT,212.38,299.07,59.954,1488947403,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,731388.9,731388.9,29615,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947423,1705548.00
03/07/2017 23:30,2,0.000,ALERT,213.74,302.98,59.965,1488947403,"201051344000579","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,640957.6,640957.6,29075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947425,1705549.00
03/07/2017 23:30,2,0.000,ALERT,213.06,301.77,59.975,1488947403,"201051344000890","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,624579.2,624579.2,29241,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947427,1705550.00
03/07/2017 23:30,2,0.000,ALERT,213.29,301.47,59.954,1488947403,"201051344000438","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,627488.7,627488.7,29202,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947428,1705551.00
03/07/2017 23:30,2,0.000,ALERT,213.51,300.87,59.975,1488947403,"201051344000417","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,604310.0,604310.0,29505,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947430,1705552.00
03/07/2017 23:30,2,0.000,ALERT,212.61,299.97,59.965,1488947403,"274151322000083","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,882355.7,882355.7,28583,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947432,1705553.00
03/07/2017 23:30,2,0.000,ALERT,212.83,299.37,59.975,1488947403,"274151322000076","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,940129.7,940129.7,28682,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947434,1705554.00
03/07/2017 23:30,2,0.000,ALERT,213.74,303.28,59.975,1488947403,"201051344000868","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,622474.7,622474.7,29277,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947436,1705555.00
03/07/2017 23:30,2,0.000,ALERT,212.38,300.57,59.975,1488947403,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,931151.9,931151.9,28802,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947438,1705556.00
03/07/2017 23:30,2,0.000,ALERT,213.51,302.37,60.007,1488947403,"201051344000988","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,578413.5,578413.5,29316,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947439,1705557.00
03/07/2017 23:30,2,0.000,ALERT,213.06,300.57,59.933,1488947403,"201051344001025","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,626302.4,626302.4,29405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947441,1705558.00
03/07/2017 23:30,2,0.000,ALERT,213.74,302.37,60.018,1488947403,"201051344000458","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,634037.8,634037.8,28895,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947443,1705559.00
03/07/2017 23:30,2,0.000,ALERT,214.19,302.37,59.981,1488947403,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,634214.5,634214.5,28739,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947445,1705560.00
03/07/2017 23:30,2,0.000,ALERT,213.74,301.47,59.970,1488947403,"201051344000685","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,627575.0,627575.0,29082,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947447,1705561.00
03/07/2017 23:30,2,0.000,ALERT,213.51,300.87,59.970,1488947403,"201051344000917","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,623979.9,623979.9,29073,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947448,1705562.00
03/07/2017 23:30,2,0.000,ALERT,213.51,301.77,59.996,1488947403,"201051344001145","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,631905.1,631905.1,28912,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947450,1705563.00
03/07/2017 23:30,2,0.000,ALERT,213.51,301.17,59.965,1488947403,"201051344000651","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,620810.1,620810.1,29285,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947452,1705564.00
03/07/2017 23:30,2,0.000,ALERT,211.93,299.67,59.996,1488947403,"274151322000088","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,845247.5,845247.5,28806,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947454,1705565.00
03/07/2017 23:30,2,0.000,ALERT,213.29,299.07,59.959,1488947403,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,731948.8,731948.8,29525,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947455,1705566.00
03/07/2017 23:30,2,0.000,ALERT,213.06,301.47,59.965,1488947403,"201051344001135","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,616875.9,616875.9,29305,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947457,1705567.00
03/07/2017 23:30,2,0.000,ALERT,213.51,302.98,59.981,1488947403,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,636005.5,636005.5,29151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947459,1705568.00
03/07/2017 23:30,2,0.000,ALERT,213.29,301.17,59.959,1488947403,"201051344001203","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,624990.2,624990.2,29345,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947461,1705569.00
03/07/2017 23:30,2,0.000,ALERT,212.16,299.67,59.912,1488947403,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,863547.9,863547.9,28705,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947463,1705570.00
03/07/2017 23:30,2,0.000,ALERT,213.96,301.77,59.965,1488947403,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,621739.1,621739.1,29312,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947464,1705571.00
03/07/2017 23:30,2,0.000,ALERT,213.29,301.17,59.959,1488947403,"201051344001093","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,623632.3,623632.3,29166,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947466,1705572.00
03/07/2017 23:30,2,0.000,ALERT,213.74,302.37,59.959,1488947403,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,642135.5,642135.5,28649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488947468,1705573.00
03/07/2017 23:30,2,0.000,ALERT,213.74,301.47,59.954,1488947403,"201051344000648","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,631857.3,631857.3,28726,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947470,1705574.00
03/07/2017 23:30,2,0.000,ALERT,213.74,302.68,59.959,1488947403,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,643916.8,643916.8,28631,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947472,1705575.00
03/07/2017 23:30,2,0.000,ALERT,213.96,302.68,59.949,1488947403,"201051344000983","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,635029.8,635029.8,28828,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947473,1705576.00
03/07/2017 23:30,2,0.000,ALERT,213.96,302.37,59.959,1488947403,"201051344001158","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,621732.8,621732.8,29186,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947475,1705577.00
03/07/2017 23:30,2,0.000,ALERT,214.19,302.98,59.928,1488947403,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,634906.3,634906.3,28703,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947477,1705578.00
03/07/2017 23:30,2,0.000,ALERT,212.38,298.47,59.949,1488947403,"274151322000087","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,835180.6,835180.6,29063,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488947479,1705579.00
03/07/2017 23:45,2,0.000,ALERT,212.83,300.57,59.981,1488948303,"201051344000645","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,634127.7,634127.7,28740,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948305,1705580.00
03/07/2017 23:45,2,0.000,ALERT,211.48,299.07,59.954,1488948303,"274151322000085","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,861350.3,861350.3,28766,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948307,1705581.00
03/07/2017 23:45,2,0.000,ALERT,213.06,300.27,59.938,1488948303,"201051344000633","219011344069620",0.00,2.00,0,296.96,304.18,0.0,0.0,0.000,621003.2,621003.2,29290,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948309,1705582.00
03/07/2017 23:45,2,0.000,ALERT,212.61,300.57,59.975,1488948303,"201051344000469","219011344069620",0.00,1.50,0,297.57,304.18,0.0,0.0,0.000,623789.8,623789.8,29252,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948311,1705583.00
03/07/2017 23:45,2,0.000,ALERT,212.16,299.67,59.965,1488948303,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,618718.6,618718.6,29156,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948313,1705584.00
03/07/2017 23:45,2,0.000,ALERT,211.25,299.07,59.959,1488948303,"274151322000052","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,891334.3,891334.3,28528,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948314,1705585.00
03/07/2017 23:45,2,0.000,ALERT,212.38,299.97,59.970,1488948303,"201051344000585","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,628802.3,628802.3,29313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488948316,1705586.00
03/07/2017 23:45,2,0.000,ALERT,212.16,299.97,59.928,1488948303,"201051344001230","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,622509.6,622509.6,29021,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948318,1705587.00
03/07/2017 23:45,2,0.000,ALERT,212.83,300.87,60.018,1488948303,"201051344000582","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,612755.6,612755.6,29231,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948320,1705588.00
03/07/2017 23:45,2,0.000,ALERT,211.93,299.97,59.970,1488948303,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,630879.0,630879.0,29117,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948322,1705589.00
03/07/2017 23:45,2,0.000,ALERT,211.48,298.47,59.981,1488948303,"274151322000094","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,731388.9,731388.9,29617,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948323,1705590.00
03/07/2017 23:45,2,0.000,ALERT,212.38,300.87,59.949,1488948303,"201051344000579","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,640957.6,640957.6,29077,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948325,1705591.00
03/07/2017 23:45,2,0.000,ALERT,212.16,300.27,59.970,1488948303,"201051344000890","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,624579.2,624579.2,29243,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948327,1705592.00
03/07/2017 23:45,2,0.000,ALERT,212.38,299.67,59.970,1488948303,"201051344000438","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,627488.7,627488.7,29204,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948329,1705593.00
03/07/2017 23:45,2,0.000,ALERT,212.61,299.37,59.944,1488948303,"201051344000417","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,604310.0,604310.0,29507,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948330,1705594.00
03/07/2017 23:45,2,0.000,ALERT,211.48,299.07,59.970,1488948303,"274151322000083","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,882355.7,882355.7,28585,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488948332,1705595.00
03/07/2017 23:45,2,0.000,ALERT,211.70,299.07,59.970,1488948303,"274151322000076","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,940129.7,940129.7,28684,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488948334,1705596.00
03/07/2017 23:45,2,0.000,ALERT,212.16,301.17,59.975,1488948303,"201051344000868","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,622474.7,622474.7,29279,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948336,1705597.00
03/07/2017 23:45,2,0.000,ALERT,211.25,300.27,59.975,1488948303,"274151322000095","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,931151.9,931151.9,28804,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948338,1705598.00
03/07/2017 23:45,2,0.000,ALERT,212.16,300.27,60.018,1488948303,"201051344000988","219011344069620",0.00,2.50,0,296.06,304.18,0.0,0.0,0.000,578413.5,578413.5,29318,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948340,1705599.00
03/07/2017 23:45,2,0.000,ALERT,212.16,299.07,59.938,1488948303,"201051344001025","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,626302.4,626302.4,29407,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948342,1705600.00
03/07/2017 23:45,2,0.000,ALERT,211.93,300.27,59.970,1488948303,"201051344000458","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,634037.8,634037.8,28897,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948344,1705601.00
03/07/2017 23:45,2,0.000,ALERT,212.83,300.57,59.975,1488948303,"201051344000853","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,634214.5,634214.5,28741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948345,1705602.00
03/07/2017 23:45,2,0.000,ALERT,212.61,299.97,59.965,1488948303,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,627575.0,627575.0,29084,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948347,1705603.00
03/07/2017 23:45,2,0.000,ALERT,212.61,299.37,59.965,1488948303,"201051344000917","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,623979.9,623979.9,29075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948349,1705604.00
03/07/2017 23:45,2,0.000,ALERT,212.61,299.97,59.970,1488948303,"201051344001145","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,631905.1,631905.1,28914,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948351,1705605.00
03/07/2017 23:45,2,0.000,ALERT,212.38,299.07,59.965,1488948303,"201051344000651","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,620810.1,620810.1,29287,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948352,1705606.00
03/07/2017 23:45,2,0.000,ALERT,210.80,299.07,59.965,1488948303,"274151322000088","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,845247.5,845247.5,28808,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948354,1705607.00
03/07/2017 23:45,2,0.000,ALERT,212.38,298.47,59.991,1488948303,"274151322000068","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,731948.8,731948.8,29527,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488948356,1705608.00
03/07/2017 23:45,2,0.000,ALERT,211.70,299.67,59.975,1488948303,"201051344001135","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,616875.9,616875.9,29307,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948358,1705609.00
03/07/2017 23:45,2,0.000,ALERT,212.16,301.17,59.975,1488948303,"201051344000594","219011344069620",0.00,2.00,0,298.47,304.78,0.0,0.0,0.000,636005.5,636005.5,29153,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948360,1705610.00
03/07/2017 23:45,2,0.000,ALERT,212.38,299.67,59.965,1488948303,"201051344001203","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,624990.2,624990.2,29347,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948361,1705611.00
03/07/2017 23:45,2,0.000,ALERT,211.25,299.37,59.922,1488948303,"274151322000054","219011344069620",0.00,3.30,0,296.36,302.37,0.0,0.0,0.000,863547.9,863547.9,28707,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948363,1705612.00
03/07/2017 23:45,2,0.000,ALERT,212.61,300.27,59.970,1488948303,"201051344000867","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,621739.1,621739.1,29314,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948365,1705613.00
03/07/2017 23:45,2,0.000,ALERT,212.38,299.97,59.928,1488948303,"201051344001093","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,623632.3,623632.3,29168,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488948367,1705614.00
03/07/2017 23:45,2,0.000,ALERT,212.38,300.57,59.965,1488948303,"201051344000900","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,642135.5,642135.5,28651,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948368,1705615.00
03/07/2017 23:45,2,0.000,ALERT,212.61,299.97,59.970,1488948303,"201051344000648","219011344069620",0.00,1.00,0,297.87,304.48,0.0,0.0,0.000,631857.3,631857.3,28728,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948370,1705616.00
03/07/2017 23:45,2,0.000,ALERT,212.61,301.17,59.928,1488948303,"201051344000569","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,643916.8,643916.8,28633,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948372,1705617.00
03/07/2017 23:45,2,0.000,ALERT,212.61,300.87,59.970,1488948303,"201051344000983","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,635029.8,635029.8,28830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948374,1705618.00
03/07/2017 23:45,2,0.000,ALERT,212.38,300.57,59.944,1488948303,"201051344001158","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,621732.8,621732.8,29188,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948376,1705619.00
03/07/2017 23:45,2,0.000,ALERT,213.06,301.17,59.975,1488948303,"201051344000576","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,634906.3,634906.3,28705,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948377,1705620.00
03/07/2017 23:45,2,0.000,ALERT,211.70,297.57,59.975,1488948303,"274151322000087","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,835180.6,835180.6,29065,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488948379,1705621.00
